ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 00:00,2,0.000,ALERT,213.96,301.47,60.007,1472097604,"201051344000645","219011344069620",0.00,23.30,0,298.77,302.98,0.0,0.0,0.000,532015.3,532015.3,4636,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097606,919382.00
08/25/2016 00:00,2,0.000,ALERT,212.83,299.67,60.007,1472097604,"274151322000085","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,774795.0,774795.0,4593,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472097608,919383.00
08/25/2016 00:00,2,0.000,ALERT,213.74,300.87,60.012,1472097604,"201051344000633","219011344069620",0.00,22.50,0,296.96,302.68,0.0,0.0,0.000,523535.1,523535.1,4630,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472097610,919384.00
08/25/2016 00:00,2,0.000,ALERT,213.29,300.87,60.002,1472097604,"201051344000469","219011344069620",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,525905.6,525905.6,4645,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097612,919385.00
08/25/2016 00:00,2,0.000,ALERT,213.29,300.27,60.007,1472097604,"201051344000646","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,526844.4,526844.4,4629,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097614,919386.00
08/25/2016 00:00,2,0.000,ALERT,212.61,299.37,60.002,1472097604,"274151322000052","219011344069620",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,795187.5,795187.5,4590,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097615,919387.00
08/25/2016 00:00,2,0.000,ALERT,213.74,300.57,60.007,1472097604,"201051344000585","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,536196.6,536196.6,4621,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097617,919388.00
08/25/2016 00:00,2,0.000,ALERT,213.29,300.57,60.002,1472097604,"201051344001230","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,530075.1,530075.1,4648,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097619,919389.00
08/25/2016 00:00,2,0.000,ALERT,213.96,301.17,60.012,1472097604,"201051344000582","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,522835.5,522835.5,4624,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097621,919390.00
08/25/2016 00:00,2,0.000,ALERT,213.29,300.27,60.018,1472097604,"201051344000955","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,536560.9,536560.9,4632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097623,919391.00
08/25/2016 00:00,2,0.000,ALERT,212.61,299.07,60.002,1472097604,"274151322000094","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,652211.2,652211.2,4677,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472097624,919392.00
08/25/2016 00:00,2,0.000,ALERT,213.29,302.07,60.007,1472097604,"201051344000579","219011344069620",0.00,23.00,0,299.37,303.58,0.0,0.0,0.000,540170.0,540170.0,4637,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097626,919393.00
08/25/2016 00:00,2,0.000,ALERT,213.51,300.87,59.981,1472097604,"201051344000890","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,533814.4,533814.4,4627,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097628,919394.00
08/25/2016 00:00,2,0.000,ALERT,213.74,300.57,60.018,1472097604,"201051344000438","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,535319.6,535319.6,4635,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097630,919395.00
08/25/2016 00:00,2,0.000,ALERT,213.74,299.67,60.007,1472097604,"201051344000417","219011344069620",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,526703.7,526703.7,4630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097632,919396.00
08/25/2016 00:00,2,0.000,ALERT,212.83,300.27,60.007,1472097604,"274151322000083","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,787987.2,787987.2,4603,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097634,919397.00
08/25/2016 00:00,2,0.000,ALERT,213.29,300.27,60.007,1472097604,"274151322000076","219011344069620",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,840687.1,840687.1,4605,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097635,919398.00
08/25/2016 00:00,2,0.000,ALERT,213.29,302.37,60.007,1472097604,"201051344000868","219011344069620",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,524752.8,524752.8,4635,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097637,919399.00
08/25/2016 00:00,2,0.000,ALERT,212.83,300.87,60.002,1472097604,"274151322000095","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,832197.0,832197.0,4614,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097639,919400.00
08/25/2016 00:00,2,0.000,ALERT,213.29,301.47,60.007,1472097604,"201051344000988","219011344069620",0.00,23.00,0,296.66,302.98,0.0,0.0,0.000,516521.6,516521.6,4651,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097641,919401.00
08/25/2016 00:00,2,0.000,ALERT,213.51,299.67,60.012,1472097604,"201051344001025","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,535060.8,535060.8,4631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472097643,919402.00
08/25/2016 00:00,2,0.000,ALERT,213.29,301.77,60.018,1472097604,"201051344000458","219011344069620",0.00,23.50,0,299.07,303.88,0.0,0.0,0.000,532120.8,532120.8,4630,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097644,919403.00
08/25/2016 00:00,2,0.000,ALERT,213.74,301.17,60.002,1472097604,"201051344000853","219011344069620",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,531323.6,531323.6,4632,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472097646,919404.00
08/25/2016 00:00,2,0.000,ALERT,213.96,300.27,60.012,1472097604,"201051344000685","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,534570.9,534570.9,4644,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097648,919405.00
08/25/2016 00:00,2,0.000,ALERT,213.51,299.67,60.018,1472097604,"201051344000917","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,531540.2,531540.2,4651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472097650,919406.00
08/25/2016 00:00,2,0.000,ALERT,213.96,300.57,60.002,1472097604,"201051344001145","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,536738.7,536738.7,4648,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097652,919407.00
08/25/2016 00:00,2,0.000,ALERT,213.74,299.67,59.981,1472097604,"201051344000651","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,529635.3,529635.3,4628,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097654,919408.00
08/25/2016 00:00,2,0.000,ALERT,212.38,299.67,60.002,1472097604,"274151322000088","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,758950.5,758950.5,4598,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472097655,919409.00
08/25/2016 00:00,2,0.000,ALERT,213.51,299.07,60.002,1472097604,"274151322000068","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,652501.1,652501.1,4670,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097657,919410.00
08/25/2016 00:00,2,0.000,ALERT,213.51,300.57,60.012,1472097604,"201051344001135","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,525793.3,525793.3,4625,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097659,919411.00
08/25/2016 00:00,2,0.000,ALERT,213.29,302.37,60.018,1472097604,"201051344000594","219011344069620",0.00,22.80,0,298.77,303.58,0.0,0.0,0.000,536518.4,536518.4,4632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097661,919412.00
08/25/2016 00:00,2,0.000,ALERT,213.96,300.27,60.002,1472097604,"201051344001203","219011344069620",0.00,22.80,0,298.47,303.88,0.0,0.0,0.000,533812.0,533812.0,4638,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097663,919413.00
08/25/2016 00:00,2,0.000,ALERT,212.61,300.27,59.996,1472097604,"274151322000054","219011344069620",0.00,24.00,0,297.87,302.37,0.0,0.0,0.000,774676.8,774676.8,4592,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097665,919414.00
08/25/2016 00:00,2,0.000,ALERT,213.74,301.47,60.002,1472097604,"201051344000867","219011344069620",0.00,23.30,0,298.77,303.58,0.0,0.0,0.000,523829.8,523829.8,4634,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097667,919415.00
08/25/2016 00:00,2,0.000,ALERT,213.74,300.57,60.039,1472097604,"201051344001093","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,530954.9,530954.9,4651,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097668,919416.00
08/25/2016 00:00,2,0.000,ALERT,213.51,301.77,60.002,1472097604,"201051344000900","219011344069620",0.00,22.80,0,298.77,302.98,0.0,0.0,0.000,540352.2,540352.2,4645,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097670,919417.00
08/25/2016 00:00,2,0.000,ALERT,213.96,301.47,60.002,1472097604,"201051344000648","219011344069620",0.00,22.50,0,298.47,303.28,0.0,0.0,0.000,529666.4,529666.4,4627,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097672,919418.00
08/25/2016 00:00,2,0.000,ALERT,213.51,302.37,59.975,1472097604,"201051344000569","219011344069620",0.00,23.00,0,299.37,303.88,0.0,0.0,0.000,540574.7,540574.7,4630,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097674,919419.00
08/25/2016 00:00,2,0.000,ALERT,213.51,301.77,59.996,1472097604,"201051344000983","219011344069620",0.00,23.00,0,299.07,303.58,0.0,0.0,0.000,532839.4,532839.4,4626,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097676,919420.00
08/25/2016 00:00,2,0.000,ALERT,213.51,301.47,59.996,1472097604,"201051344001158","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,525076.9,525076.9,4632,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097678,919421.00
08/25/2016 00:00,2,0.000,ALERT,213.96,302.07,60.039,1472097604,"201051344000576","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,532504.3,532504.3,4637,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097679,919422.00
08/25/2016 00:00,2,0.000,ALERT,212.83,299.37,60.018,1472097604,"274151322000087","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,747078.6,747078.6,4654,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472097681,919423.00
08/25/2016 00:15,2,0.000,ALERT,213.51,300.57,59.959,1472098503,"201051344000645","219011344069620",0.00,23.00,0,298.47,303.28,0.0,0.0,0.000,532015.3,532015.3,4638,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098505,919424.00
08/25/2016 00:15,2,0.000,ALERT,212.83,299.67,59.944,1472098503,"274151322000085","219011344069620",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,774795.0,774795.0,4595,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098507,919425.00
08/25/2016 00:15,2,0.000,ALERT,213.51,300.57,59.954,1472098503,"201051344000633","219011344069620",0.00,22.30,0,296.66,302.68,0.0,0.0,0.000,523535.1,523535.1,4632,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098509,919426.00
08/25/2016 00:15,2,0.000,ALERT,213.29,300.57,59.986,1472098503,"201051344000469","219011344069620",0.00,22.00,0,297.26,302.68,0.0,0.0,0.000,525905.6,525905.6,4647,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098511,919427.00
08/25/2016 00:15,2,0.000,ALERT,213.06,299.67,59.933,1472098503,"201051344000646","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,526844.4,526844.4,4631,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098512,919428.00
08/25/2016 00:15,2,0.000,ALERT,212.38,299.97,59.949,1472098503,"274151322000052","219011344069620",0.00,23.50,0,296.66,302.07,0.0,0.0,0.000,795187.5,795187.5,4592,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098514,919429.00
08/25/2016 00:15,2,0.000,ALERT,213.51,300.27,59.922,1472098503,"201051344000585","219011344069620",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,536196.6,536196.6,4623,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098516,919430.00
08/25/2016 00:15,2,0.000,ALERT,213.29,300.27,59.949,1472098503,"201051344001230","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,530075.1,530075.1,4650,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098518,919431.00
08/25/2016 00:15,2,0.000,ALERT,213.96,300.57,59.949,1472098503,"201051344000582","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,522835.5,522835.5,4626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098520,919432.00
08/25/2016 00:15,2,0.000,ALERT,212.83,299.37,59.944,1472098503,"201051344000955","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,536560.9,536560.9,4634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098522,919433.00
08/25/2016 00:15,2,0.000,ALERT,212.61,298.77,59.912,1472098503,"274151322000094","219011344069620",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,652211.2,652211.2,4679,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098524,919434.00
08/25/2016 00:15,2,0.000,ALERT,213.06,301.47,59.917,1472098503,"201051344000579","219011344069620",0.00,22.80,0,299.07,303.88,0.0,0.0,0.000,540170.0,540170.0,4639,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098525,919435.00
08/25/2016 00:15,2,0.000,ALERT,213.06,299.97,59.949,1472098503,"201051344000890","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,533814.4,533814.4,4629,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098527,919436.00
08/25/2016 00:15,2,0.000,ALERT,213.51,299.67,59.954,1472098503,"201051344000438","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,535319.6,535319.6,4637,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098529,919437.00
08/25/2016 00:15,2,0.000,ALERT,213.51,299.07,59.938,1472098503,"201051344000417","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,526703.7,526703.7,4632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098531,919438.00
08/25/2016 00:15,2,0.000,ALERT,212.61,300.27,59.970,1472098503,"274151322000083","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,787987.2,787987.2,4605,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098532,919439.00
08/25/2016 00:15,2,0.000,ALERT,213.06,299.07,59.954,1472098503,"274151322000076","219011344069620",0.00,23.30,0,296.66,302.07,0.0,0.0,0.000,840687.1,840687.1,4607,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098534,919440.00
08/25/2016 00:15,2,0.000,ALERT,213.06,301.17,59.954,1472098503,"201051344000868","219011344069620",0.00,22.50,0,299.07,304.18,0.0,0.0,0.000,524752.8,524752.8,4637,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098536,919441.00
08/25/2016 00:15,2,0.000,ALERT,212.61,300.57,59.986,1472098503,"274151322000095","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,832197.0,832197.0,4616,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098538,919442.00
08/25/2016 00:15,2,0.000,ALERT,212.83,300.57,59.949,1472098503,"201051344000988","219011344069620",0.00,22.80,0,296.06,303.28,0.0,0.0,0.000,516521.6,516521.6,4653,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098540,919443.00
08/25/2016 00:15,2,0.000,ALERT,213.06,298.77,59.949,1472098503,"201051344001025","219011344069620",0.00,22.00,0,296.96,302.37,0.0,0.0,0.000,535060.8,535060.8,4633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098542,919444.00
08/25/2016 00:15,2,0.000,ALERT,213.06,300.87,59.954,1472098503,"201051344000458","219011344069620",0.00,23.00,0,298.77,303.88,0.0,0.0,0.000,532120.8,532120.8,4632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098543,919445.00
08/25/2016 00:15,2,0.000,ALERT,213.74,300.27,59.949,1472098503,"201051344000853","219011344069620",0.00,22.50,0,298.47,303.58,0.0,0.0,0.000,531323.6,531323.6,4634,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098545,919446.00
08/25/2016 00:15,2,0.000,ALERT,213.74,299.67,59.933,1472098503,"201051344000685","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,534570.9,534570.9,4646,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098547,919447.00
08/25/2016 00:15,2,0.000,ALERT,213.51,299.07,59.954,1472098503,"201051344000917","219011344069620",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,531540.2,531540.2,4653,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098549,919448.00
08/25/2016 00:15,2,0.000,ALERT,213.51,299.97,59.949,1472098503,"201051344001145","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,536738.7,536738.7,4650,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098551,919449.00
08/25/2016 00:15,2,0.000,ALERT,213.51,299.07,59.954,1472098503,"201051344000651","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,529635.3,529635.3,4630,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098552,919450.00
08/25/2016 00:15,2,0.000,ALERT,212.38,299.67,59.944,1472098503,"274151322000088","219011344069620",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,758950.5,758950.5,4600,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098554,919451.00
08/25/2016 00:15,2,0.000,ALERT,213.06,298.47,59.907,1472098503,"274151322000068","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,652501.1,652501.1,4672,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098556,919452.00
08/25/2016 00:15,2,0.000,ALERT,213.06,299.67,59.907,1472098503,"201051344001135","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,525793.3,525793.3,4627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098558,919453.00
08/25/2016 00:15,2,0.000,ALERT,212.83,301.17,59.954,1472098503,"201051344000594","219011344069620",0.00,22.80,0,298.47,304.18,0.0,0.0,0.000,536518.4,536518.4,4634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098559,919454.00
08/25/2016 00:15,2,0.000,ALERT,213.29,299.37,59.959,1472098503,"201051344001203","219011344069620",0.00,22.50,0,297.26,303.58,0.0,0.0,0.000,533812.0,533812.0,4640,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098561,919455.00
08/25/2016 00:15,2,0.000,ALERT,212.61,299.67,59.949,1472098503,"274151322000054","219011344069620",0.00,23.80,0,296.96,302.37,0.0,0.0,0.000,774676.8,774676.8,4594,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098563,919456.00
08/25/2016 00:15,2,0.000,ALERT,213.29,300.27,59.928,1472098503,"201051344000867","219011344069620",0.00,23.00,0,298.17,303.88,0.0,0.0,0.000,523829.8,523829.8,4636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098565,919457.00
08/25/2016 00:15,2,0.000,ALERT,213.29,299.67,59.959,1472098503,"201051344001093","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,530954.9,530954.9,4653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098567,919458.00
08/25/2016 00:15,2,0.000,ALERT,212.83,300.27,59.996,1472098503,"201051344000900","219011344069620",0.00,22.50,0,298.17,303.28,0.0,0.0,0.000,540352.2,540352.2,4647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098568,919459.00
08/25/2016 00:15,2,0.000,ALERT,213.51,300.27,59.965,1472098503,"201051344000648","219011344069620",0.00,22.30,0,298.17,303.58,0.0,0.0,0.000,529666.4,529666.4,4629,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098571,919460.00
08/25/2016 00:15,2,0.000,ALERT,213.06,300.87,59.965,1472098503,"201051344000569","219011344069620",0.00,22.80,0,299.07,304.18,0.0,0.0,0.000,540574.7,540574.7,4632,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098573,919461.00
08/25/2016 00:15,2,0.000,ALERT,213.29,301.17,59.959,1472098503,"201051344000983","219011344069620",0.00,22.80,0,298.77,304.18,0.0,0.0,0.000,532839.4,532839.4,4628,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098574,919462.00
08/25/2016 00:15,2,0.000,ALERT,213.06,300.27,59.928,1472098503,"201051344001158","219011344069620",0.00,22.30,0,297.87,302.98,0.0,0.0,0.000,525076.9,525076.9,4634,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098576,919463.00
08/25/2016 00:15,2,0.000,ALERT,213.51,301.17,59.965,1472098503,"201051344000576","219011344069620",0.00,22.50,0,298.47,303.88,0.0,0.0,0.000,532504.3,532504.3,4639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472098578,919464.00
08/25/2016 00:15,2,0.000,ALERT,212.83,299.37,59.959,1472098503,"274151322000087","219011344069620",0.00,24.00,0,296.66,301.47,0.0,0.0,0.000,747078.6,747078.6,4656,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472098580,919465.00
08/25/2016 00:30,2,0.000,ALERT,213.51,300.87,60.007,1472099404,"201051344000645","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,532015.3,532015.3,4640,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099406,919466.00
08/25/2016 00:30,2,0.000,ALERT,212.83,299.07,60.007,1472099404,"274151322000085","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,774795.0,774795.0,4597,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099407,919467.00
08/25/2016 00:30,2,0.000,ALERT,213.51,300.27,60.002,1472099404,"201051344000633","219011344069620",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,523535.1,523535.1,4634,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099409,919468.00
08/25/2016 00:30,2,0.000,ALERT,213.29,300.87,60.007,1472099404,"201051344000469","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,525905.6,525905.6,4649,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099411,919469.00
08/25/2016 00:30,2,0.000,ALERT,212.61,298.47,60.018,1472099404,"201051344000646","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,526844.4,526844.4,4633,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099413,919470.00
08/25/2016 00:30,2,0.000,ALERT,212.38,298.47,60.012,1472099404,"274151322000052","219011344069620",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,795187.5,795187.5,4594,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099415,919471.00
08/25/2016 00:30,2,0.000,ALERT,213.29,299.07,59.965,1472099404,"201051344000585","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,536196.6,536196.6,4625,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099416,919472.00
08/25/2016 00:30,2,0.000,ALERT,212.83,299.67,60.007,1472099404,"201051344001230","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,530075.1,530075.1,4652,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099418,919473.00
08/25/2016 00:30,2,0.000,ALERT,213.29,299.67,60.023,1472099404,"201051344000582","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,522835.5,522835.5,4628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099420,919474.00
08/25/2016 00:30,2,0.000,ALERT,212.61,298.77,60.012,1472099404,"201051344000955","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,536560.9,536560.9,4636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099422,919475.00
08/25/2016 00:30,2,0.000,ALERT,212.83,298.77,60.007,1472099404,"274151322000094","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,652211.2,652211.2,4681,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099423,919476.00
08/25/2016 00:30,2,0.000,ALERT,213.06,301.47,60.007,1472099404,"201051344000579","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,540170.0,540170.0,4641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099425,919477.00
08/25/2016 00:30,2,0.000,ALERT,213.06,299.37,60.012,1472099404,"201051344000890","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,533814.4,533814.4,4631,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099427,919478.00
08/25/2016 00:30,2,0.000,ALERT,213.06,298.77,60.007,1472099404,"201051344000438","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,535319.6,535319.6,4639,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099429,919479.00
08/25/2016 00:30,2,0.000,ALERT,213.06,298.47,60.007,1472099404,"201051344000417","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,526703.7,526703.7,4634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099431,919480.00
08/25/2016 00:30,2,0.000,ALERT,212.61,299.07,60.012,1472099404,"274151322000083","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,787987.2,787987.2,4607,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099433,919481.00
08/25/2016 00:30,2,0.000,ALERT,213.29,299.37,60.018,1472099404,"274151322000076","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,840687.1,840687.1,4609,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099435,919482.00
08/25/2016 00:30,2,0.000,ALERT,213.29,301.77,59.981,1472099404,"201051344000868","219011344069620",0.00,22.30,0,299.37,303.28,0.0,0.0,0.000,524752.8,524752.8,4639,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099436,919483.00
08/25/2016 00:30,2,0.000,ALERT,212.61,300.27,60.002,1472099404,"274151322000095","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,832197.0,832197.0,4618,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099439,919484.00
08/25/2016 00:30,2,0.000,ALERT,213.06,300.87,59.981,1472099404,"201051344000988","219011344069620",0.00,22.30,0,296.36,302.37,0.0,0.0,0.000,516521.6,516521.6,4655,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099440,919485.00
08/25/2016 00:30,2,0.000,ALERT,212.83,298.17,60.007,1472099404,"201051344001025","219011344069620",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,535060.8,535060.8,4635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099442,919486.00
08/25/2016 00:30,2,0.000,ALERT,213.06,300.87,60.012,1472099404,"201051344000458","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,532120.8,532120.8,4634,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099444,919487.00
08/25/2016 00:30,2,0.000,ALERT,213.74,300.87,59.996,1472099404,"201051344000853","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,531323.6,531323.6,4636,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099446,919488.00
08/25/2016 00:30,2,0.000,ALERT,213.29,298.77,60.002,1472099404,"201051344000685","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,534570.9,534570.9,4648,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099448,919489.00
08/25/2016 00:30,2,0.000,ALERT,213.06,298.77,60.012,1472099404,"201051344000917","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,531540.2,531540.2,4655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099449,919490.00
08/25/2016 00:30,2,0.000,ALERT,213.29,299.07,60.002,1472099404,"201051344001145","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,536738.7,536738.7,4652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099451,919491.00
08/25/2016 00:30,2,0.000,ALERT,213.06,297.87,59.981,1472099404,"201051344000651","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,529635.3,529635.3,4632,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099453,919492.00
08/25/2016 00:30,2,0.000,ALERT,212.16,299.07,59.996,1472099404,"274151322000088","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,758950.5,758950.5,4602,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099455,919493.00
08/25/2016 00:30,2,0.000,ALERT,213.29,298.47,60.023,1472099404,"274151322000068","219011344069620",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,652501.1,652501.1,4674,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099456,919494.00
08/25/2016 00:30,2,0.000,ALERT,212.61,298.47,60.002,1472099404,"201051344001135","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,525793.3,525793.3,4629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099458,919495.00
08/25/2016 00:30,2,0.000,ALERT,212.83,301.47,59.954,1472099404,"201051344000594","219011344069620",0.00,22.30,0,298.47,303.28,0.0,0.0,0.000,536518.4,536518.4,4636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099460,919496.00
08/25/2016 00:30,2,0.000,ALERT,212.83,298.17,59.996,1472099404,"201051344001203","219011344069620",0.00,22.30,0,297.26,303.28,0.0,0.0,0.000,533812.0,533812.0,4642,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099462,919497.00
08/25/2016 00:30,2,0.000,ALERT,212.61,299.07,59.996,1472099404,"274151322000054","219011344069620",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,774676.8,774676.8,4596,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099464,919498.00
08/25/2016 00:30,2,0.000,ALERT,213.29,300.87,60.002,1472099404,"201051344000867","219011344069620",0.00,22.80,0,298.17,302.98,0.0,0.0,0.000,523829.8,523829.8,4638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099465,919499.00
08/25/2016 00:30,2,0.000,ALERT,212.83,298.47,59.996,1472099404,"201051344001093","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,530954.9,530954.9,4655,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099467,919500.00
08/25/2016 00:30,2,0.000,ALERT,213.06,300.87,59.996,1472099404,"201051344000900","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,540352.2,540352.2,4649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099469,919501.00
08/25/2016 00:30,2,0.000,ALERT,213.29,300.27,59.949,1472099404,"201051344000648","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,529666.4,529666.4,4631,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099471,919502.00
08/25/2016 00:30,2,0.000,ALERT,213.06,301.47,59.991,1472099404,"201051344000569","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,540574.7,540574.7,4634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099473,919503.00
08/25/2016 00:30,2,0.000,ALERT,213.06,301.17,59.959,1472099404,"201051344000983","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,532839.4,532839.4,4630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099475,919504.00
08/25/2016 00:30,2,0.000,ALERT,213.06,300.57,59.996,1472099404,"201051344001158","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,525076.9,525076.9,4636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472099476,919505.00
08/25/2016 00:30,2,0.000,ALERT,213.51,301.47,59.996,1472099404,"201051344000576","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,532504.3,532504.3,4641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099478,919506.00
08/25/2016 00:30,2,0.000,ALERT,212.83,298.77,59.996,1472099404,"274151322000087","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,747078.6,747078.6,4658,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472099480,919507.00
08/25/2016 00:45,2,0.000,ALERT,212.61,299.37,59.996,1472100303,"201051344000645","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,532015.3,532015.3,4642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100305,919508.00
08/25/2016 00:45,2,0.000,ALERT,211.93,298.17,60.028,1472100303,"274151322000085","219011344069620",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,774795.0,774795.0,4599,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100307,919509.00
08/25/2016 00:45,2,0.000,ALERT,212.61,299.07,59.965,1472100303,"201051344000633","219011344069620",0.00,21.80,0,296.66,302.37,0.0,0.0,0.000,523535.1,523535.1,4636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100309,919510.00
08/25/2016 00:45,2,0.000,ALERT,212.16,299.07,59.996,1472100303,"201051344000469","219011344069620",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,525905.6,525905.6,4651,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100310,919511.00
08/25/2016 00:45,2,0.000,ALERT,211.48,296.66,60.007,1472100303,"201051344000646","219011344069620",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,526844.4,526844.4,4635,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100312,919512.00
08/25/2016 00:45,2,0.000,ALERT,211.70,297.87,59.996,1472100303,"274151322000052","219011344069620",0.00,23.00,0,296.36,301.77,0.0,0.0,0.000,795187.5,795187.5,4596,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100314,919513.00
08/25/2016 00:45,2,0.000,ALERT,211.93,296.96,59.996,1472100303,"201051344000585","219011344069620",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,536196.6,536196.6,4627,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100316,919514.00
08/25/2016 00:45,2,0.000,ALERT,211.70,297.26,60.012,1472100303,"201051344001230","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,530075.1,530075.1,4654,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100318,919515.00
08/25/2016 00:45,2,0.000,ALERT,212.16,297.57,59.949,1472100303,"201051344000582","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,522835.5,522835.5,4630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100319,919516.00
08/25/2016 00:45,2,0.000,ALERT,211.48,296.96,59.986,1472100303,"201051344000955","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,536560.9,536560.9,4638,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100321,919517.00
08/25/2016 00:45,2,0.000,ALERT,211.93,297.57,59.991,1472100303,"274151322000094","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,652211.2,652211.2,4683,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100323,919518.00
08/25/2016 00:45,2,0.000,ALERT,212.16,299.97,60.018,1472100303,"201051344000579","219011344069620",0.00,22.30,0,298.77,303.58,0.0,0.0,0.000,540170.0,540170.0,4643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100325,919519.00
08/25/2016 00:45,2,0.000,ALERT,211.70,297.26,59.996,1472100303,"201051344000890","219011344069620",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,533814.4,533814.4,4633,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100327,919520.00
08/25/2016 00:45,2,0.000,ALERT,211.93,296.96,59.996,1472100303,"201051344000438","219011344069620",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,535319.6,535319.6,4641,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100328,919521.00
08/25/2016 00:45,2,0.000,ALERT,211.93,296.36,59.991,1472100303,"201051344000417","219011344069620",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,526703.7,526703.7,4636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100330,919522.00
08/25/2016 00:45,2,0.000,ALERT,211.70,299.07,59.986,1472100303,"274151322000083","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,787987.2,787987.2,4609,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100332,919523.00
08/25/2016 00:45,2,0.000,ALERT,212.16,297.57,59.949,1472100303,"274151322000076","219011344069620",0.00,22.80,0,296.36,301.77,0.0,0.0,0.000,840687.1,840687.1,4611,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100334,919524.00
08/25/2016 00:45,2,0.000,ALERT,211.93,299.97,59.981,1472100303,"201051344000868","219011344069620",0.00,22.00,0,299.07,303.58,0.0,0.0,0.000,524752.8,524752.8,4641,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100336,919525.00
08/25/2016 00:45,2,0.000,ALERT,211.48,299.37,59.981,1472100303,"274151322000095","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,832197.0,832197.0,4620,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100338,919526.00
