ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 00:45,2,0.000,ALERT,211.93,299.37,60.007,1472100303,"201051344000988","219011344069620",0.00,22.30,0,296.06,302.37,0.0,0.0,0.000,516521.6,516521.6,4657,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100339,919527.00
08/25/2016 00:45,2,0.000,ALERT,211.48,296.36,59.986,1472100303,"201051344001025","219011344069620",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,535060.8,535060.8,4637,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100341,919528.00
08/25/2016 00:45,2,0.000,ALERT,211.70,299.37,59.986,1472100303,"201051344000458","219011344069620",0.00,22.50,0,298.47,303.58,0.0,0.0,0.000,532120.8,532120.8,4636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100343,919529.00
08/25/2016 00:45,2,0.000,ALERT,212.38,299.07,59.986,1472100303,"201051344000853","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,531323.6,531323.6,4638,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100345,919530.00
08/25/2016 00:45,2,0.000,ALERT,211.93,296.96,59.944,1472100303,"201051344000685","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,534570.9,534570.9,4650,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100346,919531.00
08/25/2016 00:45,2,0.000,ALERT,211.70,296.36,59.986,1472100303,"201051344000917","219011344069620",0.00,22.80,0,294.56,299.97,0.0,0.0,0.000,531540.2,531540.2,4657,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100348,919532.00
08/25/2016 00:45,2,0.000,ALERT,211.93,297.26,59.975,1472100303,"201051344001145","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,536738.7,536738.7,4654,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100350,919533.00
08/25/2016 00:45,2,0.000,ALERT,211.70,296.06,59.975,1472100303,"201051344000651","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,529635.3,529635.3,4634,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100352,919534.00
08/25/2016 00:45,2,0.000,ALERT,211.25,297.87,59.922,1472100303,"274151322000088","219011344069620",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,758950.5,758950.5,4604,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100354,919535.00
08/25/2016 00:45,2,0.000,ALERT,212.16,296.96,59.975,1472100303,"274151322000068","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,652501.1,652501.1,4676,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100356,919536.00
08/25/2016 00:45,2,0.000,ALERT,211.25,296.66,59.970,1472100303,"201051344001135","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,525793.3,525793.3,4631,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100358,919537.00
08/25/2016 00:45,2,0.000,ALERT,211.93,299.97,59.970,1472100303,"201051344000594","219011344069620",0.00,22.00,0,298.17,303.28,0.0,0.0,0.000,536518.4,536518.4,4638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100360,919538.00
08/25/2016 00:45,2,0.000,ALERT,211.70,296.66,59.970,1472100303,"201051344001203","219011344069620",0.00,22.00,0,295.76,302.07,0.0,0.0,0.000,533812.0,533812.0,4644,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100361,919539.00
08/25/2016 00:45,2,0.000,ALERT,211.48,298.47,59.959,1472100303,"274151322000054","219011344069620",0.00,23.30,0,296.66,302.07,0.0,0.0,0.000,774676.8,774676.8,4598,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100363,919540.00
08/25/2016 00:45,2,0.000,ALERT,212.16,299.07,59.944,1472100303,"201051344000867","219011344069620",0.00,22.50,0,298.17,303.28,0.0,0.0,0.000,523829.8,523829.8,4640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100365,919541.00
08/25/2016 00:45,2,0.000,ALERT,211.70,296.96,59.970,1472100303,"201051344001093","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,530954.9,530954.9,4657,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100367,919542.00
08/25/2016 00:45,2,0.000,ALERT,211.93,299.07,59.975,1472100303,"201051344000900","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,540352.2,540352.2,4651,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100368,919543.00
08/25/2016 00:45,2,0.000,ALERT,212.16,298.77,59.975,1472100303,"201051344000648","219011344069620",0.00,21.50,0,297.87,302.98,0.0,0.0,0.000,529666.4,529666.4,4633,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100370,919544.00
08/25/2016 00:45,2,0.000,ALERT,211.93,299.67,59.928,1472100303,"201051344000569","219011344069620",0.00,22.30,0,298.77,303.58,0.0,0.0,0.000,540574.7,540574.7,4636,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100372,919545.00
08/25/2016 00:45,2,0.000,ALERT,211.93,299.37,59.965,1472100303,"201051344000983","219011344069620",0.00,22.30,0,298.77,303.58,0.0,0.0,0.000,532839.4,532839.4,4632,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100374,919546.00
08/25/2016 00:45,2,0.000,ALERT,211.93,299.07,59.975,1472100303,"201051344001158","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,525076.9,525076.9,4638,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100376,919547.00
08/25/2016 00:45,2,0.000,ALERT,212.38,299.67,59.970,1472100303,"201051344000576","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,532504.3,532504.3,4643,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472100377,919548.00
08/25/2016 00:45,2,0.000,ALERT,211.70,297.26,59.965,1472100303,"274151322000087","219011344069620",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,747078.6,747078.6,4660,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472100379,919549.00
08/25/2016 01:00,2,0.000,ALERT,212.83,300.27,59.986,1472101203,"201051344000645","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,532015.3,532015.3,4644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101205,919550.00
08/25/2016 01:00,2,0.000,ALERT,211.93,298.77,59.981,1472101203,"274151322000085","219011344069620",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,774795.0,774795.0,4601,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101206,919551.00
08/25/2016 01:00,2,0.000,ALERT,212.83,299.37,60.002,1472101203,"201051344000633","219011344069620",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,523535.1,523535.1,4638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101208,919552.00
08/25/2016 01:00,2,0.000,ALERT,212.38,299.67,59.944,1472101203,"201051344000469","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,525905.6,525905.6,4653,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101210,919553.00
08/25/2016 01:00,2,0.000,ALERT,211.70,297.87,59.991,1472101203,"201051344000646","219011344069620",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,526844.4,526844.4,4637,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101212,919554.00
08/25/2016 01:00,2,0.000,ALERT,211.70,299.07,59.944,1472101203,"274151322000052","219011344069620",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,795187.5,795187.5,4598,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101214,919555.00
08/25/2016 01:00,2,0.000,ALERT,212.16,298.17,59.991,1472101203,"201051344000585","219011344069620",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,536196.6,536196.6,4629,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101216,919556.00
08/25/2016 01:00,2,0.000,ALERT,211.93,298.17,59.991,1472101203,"201051344001230","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,530075.1,530075.1,4656,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101217,919557.00
08/25/2016 01:00,2,0.000,ALERT,212.38,298.77,59.981,1472101203,"201051344000582","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,522835.5,522835.5,4632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101219,919558.00
08/25/2016 01:00,2,0.000,ALERT,211.70,298.17,59.954,1472101203,"201051344000955","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,536560.9,536560.9,4640,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101221,919559.00
08/25/2016 01:00,2,0.000,ALERT,211.93,298.47,59.986,1472101203,"274151322000094","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,652211.2,652211.2,4685,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101223,919560.00
08/25/2016 01:00,2,0.000,ALERT,212.38,300.87,59.991,1472101203,"201051344000579","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,540170.0,540170.0,4645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101225,919561.00
08/25/2016 01:00,2,0.000,ALERT,211.93,298.77,59.986,1472101203,"201051344000890","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,533814.4,533814.4,4635,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101226,919562.00
08/25/2016 01:00,2,0.000,ALERT,212.16,298.17,59.986,1472101203,"201051344000438","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,535319.6,535319.6,4643,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101228,919563.00
08/25/2016 01:00,2,0.000,ALERT,212.16,297.57,59.938,1472101203,"201051344000417","219011344069620",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,526703.7,526703.7,4638,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101230,919564.00
08/25/2016 01:00,2,0.000,ALERT,211.93,299.37,59.986,1472101203,"274151322000083","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,787987.2,787987.2,4611,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101232,919565.00
08/25/2016 01:00,2,0.000,ALERT,212.38,298.77,59.991,1472101203,"274151322000076","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,840687.1,840687.1,4613,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101233,919566.00
08/25/2016 01:00,2,0.000,ALERT,212.38,300.57,60.007,1472101203,"201051344000868","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,524752.8,524752.8,4643,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101235,919567.00
08/25/2016 01:00,2,0.000,ALERT,211.93,299.37,59.981,1472101203,"274151322000095","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,832197.0,832197.0,4622,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101237,919568.00
08/25/2016 01:00,2,0.000,ALERT,212.16,299.97,60.012,1472101203,"201051344000988","219011344069620",0.00,22.00,0,294.86,301.17,0.0,0.0,0.000,516521.6,516521.6,4659,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101239,919569.00
08/25/2016 01:00,2,0.000,ALERT,211.70,297.57,59.975,1472101203,"201051344001025","219011344069620",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,535060.8,535060.8,4639,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101241,919570.00
08/25/2016 01:00,2,0.000,ALERT,212.16,300.27,59.970,1472101203,"201051344000458","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,532120.8,532120.8,4638,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101242,919571.00
08/25/2016 01:00,2,0.000,ALERT,212.83,299.97,59.965,1472101203,"201051344000853","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,531323.6,531323.6,4640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101244,919572.00
08/25/2016 01:00,2,0.000,ALERT,212.38,298.17,59.975,1472101203,"201051344000685","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,534570.9,534570.9,4652,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101246,919573.00
08/25/2016 01:00,2,0.000,ALERT,211.93,297.57,59.970,1472101203,"201051344000917","219011344069620",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,531540.2,531540.2,4659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101248,919574.00
08/25/2016 01:00,2,0.000,ALERT,212.38,298.47,59.970,1472101203,"201051344001145","219011344069620",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,536738.7,536738.7,4656,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101250,919575.00
08/25/2016 01:00,2,0.000,ALERT,212.16,297.57,59.970,1472101203,"201051344000651","219011344069620",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,529635.3,529635.3,4636,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101252,919576.00
08/25/2016 01:00,2,0.000,ALERT,211.48,298.17,59.970,1472101203,"274151322000088","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,758950.5,758950.5,4606,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101253,919577.00
08/25/2016 01:00,2,0.000,ALERT,212.61,298.17,59.938,1472101203,"274151322000068","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,652501.1,652501.1,4678,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101255,919578.00
08/25/2016 01:00,2,0.000,ALERT,211.70,297.87,59.959,1472101203,"201051344001135","219011344069620",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,525793.3,525793.3,4633,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101257,919579.00
08/25/2016 01:00,2,0.000,ALERT,212.16,300.57,59.965,1472101203,"201051344000594","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,536518.4,536518.4,4640,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101259,919580.00
08/25/2016 01:00,2,0.000,ALERT,212.16,297.87,59.959,1472101203,"201051344001203","219011344069620",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,533812.0,533812.0,4646,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101261,919581.00
08/25/2016 01:00,2,0.000,ALERT,211.93,299.07,59.981,1472101203,"274151322000054","219011344069620",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,774676.8,774676.8,4600,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101263,919582.00
08/25/2016 01:00,2,0.000,ALERT,212.61,299.97,59.970,1472101203,"201051344000867","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,523829.8,523829.8,4642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101264,919583.00
08/25/2016 01:00,2,0.000,ALERT,211.93,298.17,59.986,1472101203,"201051344001093","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,530954.9,530954.9,4659,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101266,919584.00
08/25/2016 01:00,2,0.000,ALERT,212.38,299.97,59.970,1472101203,"201051344000900","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,540352.2,540352.2,4653,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101268,919585.00
08/25/2016 01:00,2,0.000,ALERT,212.61,299.67,59.965,1472101203,"201051344000648","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,529666.4,529666.4,4635,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101270,919586.00
08/25/2016 01:00,2,0.000,ALERT,212.38,300.57,59.970,1472101203,"201051344000569","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,540574.7,540574.7,4638,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101272,919587.00
08/25/2016 01:00,2,0.000,ALERT,212.38,300.57,59.965,1472101203,"201051344000983","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,532839.4,532839.4,4634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101274,919588.00
08/25/2016 01:00,2,0.000,ALERT,212.38,299.97,59.981,1472101203,"201051344001158","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,525076.9,525076.9,4640,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472101276,919589.00
08/25/2016 01:00,2,0.000,ALERT,212.83,300.57,59.996,1472101203,"201051344000576","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,532504.3,532504.3,4645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101277,919590.00
08/25/2016 01:00,2,0.000,ALERT,211.93,298.47,59.965,1472101203,"274151322000087","219011344069620",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,747078.6,747078.6,4662,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472101279,919591.00
08/25/2016 01:15,2,0.000,ALERT,212.83,299.97,59.928,1472102103,"201051344000645","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,532015.3,532015.3,4646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102105,919592.00
08/25/2016 01:15,2,0.000,ALERT,211.93,297.87,59.970,1472102103,"274151322000085","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,774795.0,774795.0,4603,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102107,919593.00
08/25/2016 01:15,2,0.000,ALERT,212.83,299.67,59.986,1472102103,"201051344000633","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,523535.1,523535.1,4640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102109,919594.00
08/25/2016 01:15,2,0.000,ALERT,212.38,299.67,59.975,1472102103,"201051344000469","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,525905.6,525905.6,4655,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102111,919595.00
08/25/2016 01:15,2,0.000,ALERT,211.93,298.17,59.975,1472102103,"201051344000646","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,526844.4,526844.4,4639,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102113,919596.00
08/25/2016 01:15,2,0.000,ALERT,211.48,298.47,59.944,1472102103,"274151322000052","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,795187.5,795187.5,4600,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472102115,919597.00
08/25/2016 01:15,2,0.000,ALERT,212.38,298.47,59.970,1472102103,"201051344000585","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,536196.6,536196.6,4631,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102116,919598.00
08/25/2016 01:15,2,0.000,ALERT,212.16,298.47,59.975,1472102103,"201051344001230","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,530075.1,530075.1,4658,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102118,919599.00
08/25/2016 01:15,2,0.000,ALERT,212.61,299.07,59.975,1472102103,"201051344000582","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,522835.5,522835.5,4634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102120,919600.00
08/25/2016 01:15,2,0.000,ALERT,211.70,298.17,59.986,1472102103,"201051344000955","219011344069620",0.00,21.80,0,296.06,299.37,0.0,0.0,0.000,536560.9,536560.9,4642,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102122,919601.00
08/25/2016 01:15,2,0.000,ALERT,211.93,297.57,59.938,1472102103,"274151322000094","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,652211.2,652211.2,4687,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472102124,919602.00
08/25/2016 01:15,2,0.000,ALERT,212.38,300.27,60.012,1472102103,"201051344000579","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,540170.0,540170.0,4647,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102125,919603.00
08/25/2016 01:15,2,0.000,ALERT,211.93,298.47,59.944,1472102103,"201051344000890","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,533814.4,533814.4,4637,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102127,919604.00
08/25/2016 01:15,2,0.000,ALERT,212.16,298.17,59.991,1472102103,"201051344000438","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,535319.6,535319.6,4645,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102129,919605.00
08/25/2016 01:15,2,0.000,ALERT,212.16,297.57,59.975,1472102103,"201051344000417","219011344069620",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,526703.7,526703.7,4640,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102131,919606.00
08/25/2016 01:15,2,0.000,ALERT,211.70,298.47,59.965,1472102103,"274151322000083","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,787987.2,787987.2,4613,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102133,919607.00
08/25/2016 01:15,2,0.000,ALERT,212.38,298.17,59.965,1472102103,"274151322000076","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,840687.1,840687.1,4615,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102135,919608.00
08/25/2016 01:15,2,0.000,ALERT,212.38,300.57,59.996,1472102103,"201051344000868","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,524752.8,524752.8,4645,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102136,919609.00
08/25/2016 01:15,2,0.000,ALERT,211.93,299.37,59.975,1472102103,"274151322000095","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,832197.0,832197.0,4624,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102138,919610.00
08/25/2016 01:15,2,0.000,ALERT,212.16,299.97,59.986,1472102103,"201051344000988","219011344069620",0.00,21.80,0,295.76,301.47,0.0,0.0,0.000,516521.6,516521.6,4661,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102140,919611.00
08/25/2016 01:15,2,0.000,ALERT,212.16,297.87,59.996,1472102103,"201051344001025","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,535060.8,535060.8,4641,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102142,919612.00
08/25/2016 01:15,2,0.000,ALERT,212.16,300.27,59.981,1472102103,"201051344000458","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,532120.8,532120.8,4640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102144,919613.00
08/25/2016 01:15,2,0.000,ALERT,213.06,299.97,59.986,1472102103,"201051344000853","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,531323.6,531323.6,4642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472102146,919614.00
08/25/2016 01:15,2,0.000,ALERT,212.61,298.47,59.986,1472102103,"201051344000685","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,534570.9,534570.9,4654,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472102147,919615.00
08/25/2016 01:15,2,0.000,ALERT,212.16,297.57,60.002,1472102103,"201051344000917","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,531540.2,531540.2,4661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102149,919616.00
08/25/2016 01:15,2,0.000,ALERT,212.38,298.77,59.975,1472102103,"201051344001145","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,536738.7,536738.7,4658,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472102151,919617.00
08/25/2016 01:15,2,0.000,ALERT,212.38,297.57,60.012,1472102103,"201051344000651","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,529635.3,529635.3,4638,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102153,919618.00
08/25/2016 01:15,2,0.000,ALERT,211.48,298.77,59.975,1472102103,"274151322000088","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,758950.5,758950.5,4608,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102154,919619.00
08/25/2016 01:15,2,0.000,ALERT,212.61,297.87,59.981,1472102103,"274151322000068","219011344069620",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,652501.1,652501.1,4680,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102156,919620.00
08/25/2016 01:15,2,0.000,ALERT,211.93,298.17,59.986,1472102103,"201051344001135","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,525793.3,525793.3,4635,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102158,919621.00
08/25/2016 01:15,2,0.000,ALERT,212.16,300.87,59.975,1472102103,"201051344000594","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,536518.4,536518.4,4642,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472102160,919622.00
08/25/2016 01:15,2,0.000,ALERT,212.16,297.87,59.991,1472102103,"201051344001203","219011344069620",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,533812.0,533812.0,4648,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102162,919623.00
08/25/2016 01:15,2,0.000,ALERT,211.70,298.77,59.954,1472102103,"274151322000054","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,774676.8,774676.8,4602,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102163,919624.00
08/25/2016 01:15,2,0.000,ALERT,212.61,299.97,59.975,1472102103,"201051344000867","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,523829.8,523829.8,4644,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102165,919625.00
08/25/2016 01:15,2,0.000,ALERT,211.93,298.17,59.970,1472102103,"201051344001093","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,530954.9,530954.9,4661,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102167,919626.00
08/25/2016 01:15,2,0.000,ALERT,212.16,299.97,59.986,1472102103,"201051344000900","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,540352.2,540352.2,4655,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472102169,919627.00
08/25/2016 01:15,2,0.000,ALERT,212.61,299.37,60.002,1472102103,"201051344000648","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,529666.4,529666.4,4637,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102171,919628.00
08/25/2016 01:15,2,0.000,ALERT,212.38,300.57,60.018,1472102103,"201051344000569","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,540574.7,540574.7,4640,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102172,919629.00
08/25/2016 01:15,2,0.000,ALERT,212.16,299.97,59.975,1472102103,"201051344000983","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,532839.4,532839.4,4636,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102174,919630.00
08/25/2016 01:15,2,0.000,ALERT,212.16,299.67,59.975,1472102103,"201051344001158","219011344069620",0.00,21.30,0,297.87,301.17,0.0,0.0,0.000,525076.9,525076.9,4642,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472102176,919631.00
08/25/2016 01:15,2,0.000,ALERT,212.83,300.27,59.970,1472102103,"201051344000576","219011344069620",0.00,21.50,0,298.47,301.77,0.0,0.0,0.000,532504.3,532504.3,4647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102178,919632.00
08/25/2016 01:15,2,0.000,ALERT,211.70,297.57,59.975,1472102103,"274151322000087","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,747078.6,747078.6,4664,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472102180,919633.00
08/25/2016 01:30,2,0.000,ALERT,213.29,300.87,59.965,1472103003,"201051344000645","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,532015.3,532015.3,4648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103005,919634.00
08/25/2016 01:30,2,0.000,ALERT,212.38,299.37,59.965,1472103003,"274151322000085","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,774795.0,774795.0,4605,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103007,919635.00
08/25/2016 01:30,2,0.000,ALERT,213.29,300.87,59.954,1472103003,"201051344000633","219011344069620",0.00,21.30,0,296.36,301.77,0.0,0.0,0.000,523535.1,523535.1,4642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103008,919636.00
08/25/2016 01:30,2,0.000,ALERT,212.83,300.87,60.007,1472103003,"201051344000469","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,525905.6,525905.6,4657,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103010,919637.00
08/25/2016 01:30,2,0.000,ALERT,212.16,298.77,59.970,1472103003,"201051344000646","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,526844.4,526844.4,4641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103012,919638.00
08/25/2016 01:30,2,0.000,ALERT,212.16,299.07,59.928,1472103003,"274151322000052","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,795187.5,795187.5,4602,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103014,919639.00
08/25/2016 01:30,2,0.000,ALERT,212.83,299.37,59.970,1472103003,"201051344000585","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,536196.6,536196.6,4633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103015,919640.00
08/25/2016 01:30,2,0.000,ALERT,212.38,299.37,59.981,1472103003,"201051344001230","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,530075.1,530075.1,4660,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103017,919641.00
08/25/2016 01:30,2,0.000,ALERT,212.83,299.67,59.965,1472103003,"201051344000582","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,522835.5,522835.5,4636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103019,919642.00
08/25/2016 01:30,2,0.000,ALERT,212.38,299.07,59.965,1472103003,"201051344000955","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,536560.9,536560.9,4644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103021,919643.00
08/25/2016 01:30,2,0.000,ALERT,212.16,299.37,59.970,1472103003,"274151322000094","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,652211.2,652211.2,4689,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103023,919644.00
08/25/2016 01:30,2,0.000,ALERT,212.83,301.77,59.975,1472103003,"201051344000579","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,540170.0,540170.0,4649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103025,919645.00
08/25/2016 01:30,2,0.000,ALERT,212.38,299.67,59.975,1472103003,"201051344000890","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,533814.4,533814.4,4639,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103027,919646.00
08/25/2016 01:30,2,0.000,ALERT,212.61,299.07,59.970,1472103003,"201051344000438","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,535319.6,535319.6,4647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103029,919647.00
08/25/2016 01:30,2,0.000,ALERT,212.61,298.47,59.970,1472103003,"201051344000417","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,526703.7,526703.7,4642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103030,919648.00
08/25/2016 01:30,2,0.000,ALERT,212.38,299.97,60.007,1472103003,"274151322000083","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,787987.2,787987.2,4615,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103032,919649.00
08/25/2016 01:30,2,0.000,ALERT,212.83,299.97,59.949,1472103003,"274151322000076","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,840687.1,840687.1,4617,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103034,919650.00
08/25/2016 01:30,2,0.000,ALERT,212.83,301.47,59.981,1472103003,"201051344000868","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,524752.8,524752.8,4647,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103036,919651.00
08/25/2016 01:30,2,0.000,ALERT,212.16,300.57,59.970,1472103003,"274151322000095","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,832197.0,832197.0,4626,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103038,919652.00
08/25/2016 01:30,2,0.000,ALERT,212.61,300.87,59.981,1472103003,"201051344000988","219011344069620",0.00,21.80,0,295.76,302.07,0.0,0.0,0.000,516521.6,516521.6,4663,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103040,919653.00
08/25/2016 01:30,2,0.000,ALERT,212.38,298.47,59.981,1472103003,"201051344001025","219011344069620",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,535060.8,535060.8,4643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103041,919654.00
08/25/2016 01:30,2,0.000,ALERT,212.61,301.17,60.023,1472103003,"201051344000458","219011344069620",0.00,22.30,0,298.17,302.98,0.0,0.0,0.000,532120.8,532120.8,4642,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103043,919655.00
08/25/2016 01:30,2,0.000,ALERT,213.29,300.87,59.986,1472103003,"201051344000853","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,531323.6,531323.6,4644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103045,919656.00
08/25/2016 01:30,2,0.000,ALERT,212.83,299.37,59.954,1472103003,"201051344000685","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,534570.9,534570.9,4656,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103047,919657.00
08/25/2016 01:30,2,0.000,ALERT,212.61,298.77,59.944,1472103003,"201051344000917","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,531540.2,531540.2,4663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103048,919658.00
08/25/2016 01:30,2,0.000,ALERT,212.83,299.37,59.959,1472103003,"201051344001145","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,536738.7,536738.7,4660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103050,919659.00
08/25/2016 01:30,2,0.000,ALERT,212.61,298.47,59.981,1472103003,"201051344000651","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,529635.3,529635.3,4640,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103052,919660.00
08/25/2016 01:30,2,0.000,ALERT,211.70,299.37,59.981,1472103003,"274151322000088","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,758950.5,758950.5,4610,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103054,919661.00
08/25/2016 01:30,2,0.000,ALERT,212.83,298.77,60.002,1472103003,"274151322000068","219011344069620",0.00,22.80,0,296.66,299.97,0.0,0.0,0.000,652501.1,652501.1,4682,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103056,919662.00
08/25/2016 01:30,2,0.000,ALERT,212.16,298.77,59.981,1472103003,"201051344001135","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,525793.3,525793.3,4637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103058,919663.00
08/25/2016 01:30,2,0.000,ALERT,212.61,301.77,59.954,1472103003,"201051344000594","219011344069620",0.00,21.50,0,297.87,302.98,0.0,0.0,0.000,536518.4,536518.4,4644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103060,919664.00
08/25/2016 01:30,2,0.000,ALERT,212.61,298.77,59.981,1472103003,"201051344001203","219011344069620",0.00,21.50,0,296.06,301.77,0.0,0.0,0.000,533812.0,533812.0,4650,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103061,919665.00
08/25/2016 01:30,2,0.000,ALERT,212.16,299.97,59.975,1472103003,"274151322000054","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,774676.8,774676.8,4604,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103063,919666.00
08/25/2016 01:30,2,0.000,ALERT,212.83,300.87,59.944,1472103003,"201051344000867","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,523829.8,523829.8,4646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103065,919667.00
08/25/2016 01:30,2,0.000,ALERT,212.38,299.07,59.981,1472103003,"201051344001093","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,530954.9,530954.9,4663,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103067,919668.00
08/25/2016 01:30,2,0.000,ALERT,212.61,301.17,59.986,1472103003,"201051344000900","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,540352.2,540352.2,4657,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103068,919669.00
08/25/2016 01:30,2,0.000,ALERT,213.06,300.27,59.970,1472103003,"201051344000648","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,529666.4,529666.4,4639,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103070,919670.00
08/25/2016 01:30,2,0.000,ALERT,212.83,301.47,59.986,1472103003,"201051344000569","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,540574.7,540574.7,4642,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103072,919671.00
