ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 01:30,2,0.000,ALERT,212.61,300.87,59.981,1472103003,"201051344000983","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,532839.4,532839.4,4638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103074,919672.00
08/25/2016 01:30,2,0.000,ALERT,212.61,300.57,59.986,1472103003,"201051344001158","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,525076.9,525076.9,4644,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103076,919673.00
08/25/2016 01:30,2,0.000,ALERT,213.06,301.17,59.970,1472103003,"201051344000576","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,532504.3,532504.3,4649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103078,919674.00
08/25/2016 01:30,2,0.000,ALERT,212.38,298.47,59.981,1472103003,"274151322000087","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,747078.6,747078.6,4666,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103080,919675.00
08/25/2016 01:45,2,0.000,ALERT,213.51,301.47,60.007,1472103903,"201051344000645","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,532015.3,532015.3,4650,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103905,919676.00
08/25/2016 01:45,2,0.000,ALERT,212.83,300.27,59.996,1472103903,"274151322000085","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,774795.0,774795.0,4607,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103907,919677.00
08/25/2016 01:45,2,0.000,ALERT,213.74,301.17,59.996,1472103903,"201051344000633","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,523535.1,523535.1,4644,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103909,919678.00
08/25/2016 01:45,2,0.000,ALERT,213.06,301.47,60.034,1472103903,"201051344000469","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,525905.6,525905.6,4659,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103910,919679.00
08/25/2016 01:45,2,0.000,ALERT,212.38,298.77,60.012,1472103903,"201051344000646","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,526844.4,526844.4,4643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103912,919680.00
08/25/2016 01:45,2,0.000,ALERT,212.61,299.97,59.986,1472103903,"274151322000052","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,795187.5,795187.5,4604,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103914,919681.00
08/25/2016 01:45,2,0.000,ALERT,212.83,299.07,60.002,1472103903,"201051344000585","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,536196.6,536196.6,4635,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103916,919682.00
08/25/2016 01:45,2,0.000,ALERT,212.61,299.67,60.007,1472103903,"201051344001230","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,530075.1,530075.1,4662,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103918,919683.00
08/25/2016 01:45,2,0.000,ALERT,213.06,299.97,60.039,1472103903,"201051344000582","219011344069620",0.00,21.30,0,298.17,301.17,0.0,0.0,0.000,522835.5,522835.5,4638,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103919,919684.00
08/25/2016 01:45,2,0.000,ALERT,212.38,299.07,60.028,1472103903,"201051344000955","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,536560.9,536560.9,4646,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103921,919685.00
08/25/2016 01:45,2,0.000,ALERT,212.61,299.37,59.991,1472103903,"274151322000094","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,652211.2,652211.2,4691,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103923,919686.00
08/25/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1472103903,"201051344000579","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,540170.0,540170.0,4651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103925,919687.00
08/25/2016 01:45,2,0.000,ALERT,212.61,299.37,60.002,1472103903,"201051344000890","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,533814.4,533814.4,4641,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103927,919688.00
08/25/2016 01:45,2,0.000,ALERT,212.83,299.07,59.949,1472103903,"201051344000438","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,535319.6,535319.6,4649,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103929,919689.00
08/25/2016 01:45,2,0.000,ALERT,212.83,298.47,59.986,1472103903,"201051344000417","219011344069620",0.00,21.30,0,296.96,299.97,0.0,0.0,0.000,526703.7,526703.7,4644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103931,919690.00
08/25/2016 01:45,2,0.000,ALERT,212.61,300.27,59.981,1472103903,"274151322000083","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,787987.2,787987.2,4617,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103932,919691.00
08/25/2016 01:45,2,0.000,ALERT,213.29,299.37,59.981,1472103903,"274151322000076","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,840687.1,840687.1,4619,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103934,919692.00
08/25/2016 01:45,2,0.000,ALERT,213.06,302.07,59.986,1472103903,"201051344000868","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,524752.8,524752.8,4649,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103936,919693.00
08/25/2016 01:45,2,0.000,ALERT,212.61,300.57,59.981,1472103903,"274151322000095","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,832197.0,832197.0,4628,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103938,919694.00
08/25/2016 01:45,2,0.000,ALERT,213.06,301.77,59.986,1472103903,"201051344000988","219011344069620",0.00,21.50,0,296.66,302.68,0.0,0.0,0.000,516521.6,516521.6,4665,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103940,919695.00
08/25/2016 01:45,2,0.000,ALERT,212.61,298.47,59.991,1472103903,"201051344001025","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,535060.8,535060.8,4645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103941,919696.00
08/25/2016 01:45,2,0.000,ALERT,213.06,301.77,59.944,1472103903,"201051344000458","219011344069620",0.00,22.00,0,299.07,303.58,0.0,0.0,0.000,532120.8,532120.8,4644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103943,919697.00
08/25/2016 01:45,2,0.000,ALERT,213.74,301.77,60.012,1472103903,"201051344000853","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,531323.6,531323.6,4646,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103945,919698.00
08/25/2016 01:45,2,0.000,ALERT,213.06,299.07,59.986,1472103903,"201051344000685","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,534570.9,534570.9,4658,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103947,919699.00
08/25/2016 01:45,2,0.000,ALERT,212.83,298.47,59.986,1472103903,"201051344000917","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,531540.2,531540.2,4665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103949,919700.00
08/25/2016 01:45,2,0.000,ALERT,212.83,299.37,59.986,1472103903,"201051344001145","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,536738.7,536738.7,4662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103950,919701.00
08/25/2016 01:45,2,0.000,ALERT,212.83,298.17,59.991,1472103903,"201051344000651","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,529635.3,529635.3,4642,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103952,919702.00
08/25/2016 01:45,2,0.000,ALERT,212.38,300.27,60.002,1472103903,"274151322000088","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,758950.5,758950.5,4612,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103954,919703.00
08/25/2016 01:45,2,0.000,ALERT,213.29,299.37,59.981,1472103903,"274151322000068","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,652501.1,652501.1,4684,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103956,919704.00
08/25/2016 01:45,2,0.000,ALERT,212.38,299.07,59.986,1472103903,"201051344001135","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,525793.3,525793.3,4639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103958,919705.00
08/25/2016 01:45,2,0.000,ALERT,212.83,302.07,59.996,1472103903,"201051344000594","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,536518.4,536518.4,4646,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103959,919706.00
08/25/2016 01:45,2,0.000,ALERT,212.83,298.47,59.981,1472103903,"201051344001203","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,533812.0,533812.0,4652,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103961,919707.00
08/25/2016 01:45,2,0.000,ALERT,212.61,300.57,59.996,1472103903,"274151322000054","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,774676.8,774676.8,4606,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103963,919708.00
08/25/2016 01:45,2,0.000,ALERT,213.51,301.47,59.991,1472103903,"201051344000867","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,523829.8,523829.8,4648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103965,919709.00
08/25/2016 01:45,2,0.000,ALERT,212.83,299.07,59.986,1472103903,"201051344001093","219011344069620",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,530954.9,530954.9,4665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103967,919710.00
08/25/2016 01:45,2,0.000,ALERT,213.06,301.77,60.002,1472103903,"201051344000900","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,540352.2,540352.2,4659,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103968,919711.00
08/25/2016 01:45,2,0.000,ALERT,213.51,301.47,60.002,1472103903,"201051344000648","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,529666.4,529666.4,4641,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103970,919712.00
08/25/2016 01:45,2,0.000,ALERT,213.29,302.37,59.996,1472103903,"201051344000569","219011344069620",0.00,21.80,0,299.67,303.88,0.0,0.0,0.000,540574.7,540574.7,4644,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103972,919713.00
08/25/2016 01:45,2,0.000,ALERT,213.29,302.07,59.986,1472103903,"201051344000983","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,532839.4,532839.4,4640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103974,919714.00
08/25/2016 01:45,2,0.000,ALERT,213.06,301.47,59.996,1472103903,"201051344001158","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,525076.9,525076.9,4646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472103976,919715.00
08/25/2016 01:45,2,0.000,ALERT,213.74,302.37,60.012,1472103903,"201051344000576","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,532504.3,532504.3,4651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103977,919716.00
08/25/2016 01:45,2,0.000,ALERT,212.83,299.97,59.986,1472103903,"274151322000087","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,747078.6,747078.6,4668,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472103979,919717.00
08/25/2016 02:00,2,0.000,ALERT,213.29,300.87,59.975,1472104803,"201051344000645","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,532015.3,532015.3,4652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104805,919718.00
08/25/2016 02:00,2,0.000,ALERT,212.61,299.67,59.965,1472104803,"274151322000085","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,774795.0,774795.0,4609,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104807,919719.00
08/25/2016 02:00,2,0.000,ALERT,213.29,300.87,59.975,1472104803,"201051344000633","219011344069620",0.00,21.00,0,297.87,302.98,0.0,0.0,0.000,523535.1,523535.1,4646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104808,919720.00
08/25/2016 02:00,2,0.000,ALERT,212.83,300.87,59.996,1472104803,"201051344000469","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,525905.6,525905.6,4661,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104810,919721.00
08/25/2016 02:00,2,0.000,ALERT,212.38,299.07,59.981,1472104803,"201051344000646","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,526844.4,526844.4,4645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104812,919722.00
08/25/2016 02:00,2,0.000,ALERT,212.16,299.67,59.959,1472104803,"274151322000052","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,795187.5,795187.5,4606,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104814,919723.00
08/25/2016 02:00,2,0.000,ALERT,212.83,299.37,59.965,1472104803,"201051344000585","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,536196.6,536196.6,4637,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472104816,919724.00
08/25/2016 02:00,2,0.000,ALERT,212.61,299.97,59.970,1472104803,"201051344001230","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,530075.1,530075.1,4664,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104818,919725.00
08/25/2016 02:00,2,0.000,ALERT,213.06,299.97,59.933,1472104803,"201051344000582","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,522835.5,522835.5,4640,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104819,919726.00
08/25/2016 02:00,2,0.000,ALERT,212.38,299.37,59.970,1472104803,"201051344000955","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,536560.9,536560.9,4648,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472104821,919727.00
08/25/2016 02:00,2,0.000,ALERT,212.38,299.37,59.954,1472104803,"274151322000094","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,652211.2,652211.2,4693,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472104823,919728.00
08/25/2016 02:00,2,0.000,ALERT,212.83,302.07,59.970,1472104803,"201051344000579","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,540170.0,540170.0,4653,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104825,919729.00
08/25/2016 02:00,2,0.000,ALERT,212.61,299.67,59.965,1472104803,"201051344000890","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,533814.4,533814.4,4643,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104826,919730.00
08/25/2016 02:00,2,0.000,ALERT,212.83,299.37,59.965,1472104803,"201051344000438","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,535319.6,535319.6,4651,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104828,919731.00
08/25/2016 02:00,2,0.000,ALERT,212.61,298.47,59.959,1472104803,"201051344000417","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,526703.7,526703.7,4646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104830,919732.00
08/25/2016 02:00,2,0.000,ALERT,212.38,300.57,59.944,1472104803,"274151322000083","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,787987.2,787987.2,4619,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104832,919733.00
08/25/2016 02:00,2,0.000,ALERT,213.06,299.97,59.959,1472104803,"274151322000076","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,840687.1,840687.1,4621,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472104834,919734.00
08/25/2016 02:00,2,0.000,ALERT,212.83,302.07,59.965,1472104803,"201051344000868","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,524752.8,524752.8,4651,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104835,919735.00
08/25/2016 02:00,2,0.000,ALERT,212.38,300.87,59.949,1472104803,"274151322000095","219011344069620",0.00,21.50,0,299.07,302.37,0.0,0.0,0.000,832197.0,832197.0,4630,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472104838,919736.00
08/25/2016 02:00,2,0.000,ALERT,212.83,301.47,59.922,1472104803,"201051344000988","219011344069620",0.00,21.80,0,297.57,303.28,0.0,0.0,0.000,516521.6,516521.6,4667,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104840,919737.00
08/25/2016 02:00,2,0.000,ALERT,212.61,298.77,59.959,1472104803,"201051344001025","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,535060.8,535060.8,4647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472104841,919738.00
08/25/2016 02:00,2,0.000,ALERT,212.83,301.47,59.959,1472104803,"201051344000458","219011344069620",0.00,22.00,0,299.67,303.88,0.0,0.0,0.000,532120.8,532120.8,4646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104843,919739.00
08/25/2016 02:00,2,0.000,ALERT,213.29,301.17,59.959,1472104803,"201051344000853","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,531323.6,531323.6,4648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104845,919740.00
08/25/2016 02:00,2,0.000,ALERT,212.83,299.07,59.965,1472104803,"201051344000685","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,534570.9,534570.9,4660,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104847,919741.00
08/25/2016 02:00,2,0.000,ALERT,212.61,298.77,59.965,1472104803,"201051344000917","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,531540.2,531540.2,4667,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104849,919742.00
08/25/2016 02:00,2,0.000,ALERT,213.06,299.37,60.002,1472104803,"201051344001145","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,536738.7,536738.7,4664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104850,919743.00
08/25/2016 02:00,2,0.000,ALERT,212.83,298.17,59.965,1472104803,"201051344000651","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,529635.3,529635.3,4644,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472104852,919744.00
08/25/2016 02:00,2,0.000,ALERT,211.93,299.37,59.954,1472104803,"274151322000088","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,758950.5,758950.5,4614,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104854,919745.00
08/25/2016 02:00,2,0.000,ALERT,212.83,299.37,59.996,1472104803,"274151322000068","219011344069620",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,652501.1,652501.1,4686,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104856,919746.00
08/25/2016 02:00,2,0.000,ALERT,212.38,299.07,59.965,1472104803,"201051344001135","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,525793.3,525793.3,4641,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104858,919747.00
08/25/2016 02:00,2,0.000,ALERT,212.61,302.07,59.938,1472104803,"201051344000594","219011344069620",0.00,21.50,0,299.07,303.88,0.0,0.0,0.000,536518.4,536518.4,4648,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104859,919748.00
08/25/2016 02:00,2,0.000,ALERT,212.61,298.47,59.965,1472104803,"201051344001203","219011344069620",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,533812.0,533812.0,4654,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104861,919749.00
08/25/2016 02:00,2,0.000,ALERT,212.38,300.57,59.991,1472104803,"274151322000054","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,774676.8,774676.8,4608,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104863,919750.00
08/25/2016 02:00,2,0.000,ALERT,213.06,301.17,59.975,1472104803,"201051344000867","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,523829.8,523829.8,4650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104865,919751.00
08/25/2016 02:00,2,0.000,ALERT,212.61,298.77,59.965,1472104803,"201051344001093","219011344069620",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,530954.9,530954.9,4667,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104866,919752.00
08/25/2016 02:00,2,0.000,ALERT,212.83,301.17,59.965,1472104803,"201051344000900","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,540352.2,540352.2,4661,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104868,919753.00
08/25/2016 02:00,2,0.000,ALERT,213.29,300.87,59.959,1472104803,"201051344000648","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,529666.4,529666.4,4643,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104870,919754.00
08/25/2016 02:00,2,0.000,ALERT,213.06,302.07,59.965,1472104803,"201051344000569","219011344069620",0.00,21.80,0,299.97,304.18,0.0,0.0,0.000,540574.7,540574.7,4646,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104872,919755.00
08/25/2016 02:00,2,0.000,ALERT,213.06,301.77,59.944,1472104803,"201051344000983","219011344069620",0.00,21.80,0,299.97,303.88,0.0,0.0,0.000,532839.4,532839.4,4642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104874,919756.00
08/25/2016 02:00,2,0.000,ALERT,212.83,301.17,59.986,1472104803,"201051344001158","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,525076.9,525076.9,4648,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472104875,919757.00
08/25/2016 02:00,2,0.000,ALERT,213.29,301.77,59.965,1472104803,"201051344000576","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,532504.3,532504.3,4653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104877,919758.00
08/25/2016 02:00,2,0.000,ALERT,212.61,299.37,59.975,1472104803,"274151322000087","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,747078.6,747078.6,4670,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472104879,919759.00
08/25/2016 02:15,2,0.000,ALERT,213.51,301.17,59.970,1472105703,"201051344000645","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,532015.3,532015.3,4654,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105705,919760.00
08/25/2016 02:15,2,0.000,ALERT,212.83,299.67,60.012,1472105703,"274151322000085","219011344069620",0.00,22.30,0,298.17,301.47,0.0,0.0,0.000,774795.0,774795.0,4611,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105707,919761.00
08/25/2016 02:15,2,0.000,ALERT,213.74,300.87,59.975,1472105703,"201051344000633","219011344069620",0.00,21.30,0,297.26,302.68,0.0,0.0,0.000,523535.1,523535.1,4648,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105709,919762.00
08/25/2016 02:15,2,0.000,ALERT,213.29,301.17,59.981,1472105703,"201051344000469","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,525905.6,525905.6,4663,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105710,919763.00
08/25/2016 02:15,2,0.000,ALERT,212.38,299.37,59.981,1472105703,"201051344000646","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,526844.4,526844.4,4647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105712,919764.00
08/25/2016 02:15,2,0.000,ALERT,212.38,299.67,59.970,1472105703,"274151322000052","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,795187.5,795187.5,4608,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105714,919765.00
08/25/2016 02:15,2,0.000,ALERT,213.06,299.67,59.975,1472105703,"201051344000585","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,536196.6,536196.6,4639,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105716,919766.00
08/25/2016 02:15,2,0.000,ALERT,212.83,299.97,59.981,1472105703,"201051344001230","219011344069620",0.00,21.30,0,297.87,301.17,0.0,0.0,0.000,530075.1,530075.1,4666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105718,919767.00
08/25/2016 02:15,2,0.000,ALERT,213.29,300.27,59.975,1472105703,"201051344000582","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,522835.5,522835.5,4642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105720,919768.00
08/25/2016 02:15,2,0.000,ALERT,212.38,299.37,59.975,1472105703,"201051344000955","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,536560.9,536560.9,4650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105721,919769.00
08/25/2016 02:15,2,0.000,ALERT,212.83,299.67,59.965,1472105703,"274151322000094","219011344069620",0.00,21.80,0,297.87,300.87,0.0,0.0,0.000,652211.2,652211.2,4695,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105723,919770.00
08/25/2016 02:15,2,0.000,ALERT,213.06,302.07,59.981,1472105703,"201051344000579","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,540170.0,540170.0,4655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105725,919771.00
08/25/2016 02:15,2,0.000,ALERT,212.61,299.97,59.975,1472105703,"201051344000890","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,533814.4,533814.4,4645,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105727,919772.00
08/25/2016 02:15,2,0.000,ALERT,213.06,299.67,59.954,1472105703,"201051344000438","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,535319.6,535319.6,4653,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105729,919773.00
08/25/2016 02:15,2,0.000,ALERT,213.06,299.07,59.991,1472105703,"201051344000417","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,526703.7,526703.7,4648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105730,919774.00
08/25/2016 02:15,2,0.000,ALERT,212.83,301.17,59.981,1472105703,"274151322000083","219011344069620",0.00,21.80,0,299.07,302.07,0.0,0.0,0.000,787987.2,787987.2,4621,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105732,919775.00
08/25/2016 02:15,2,0.000,ALERT,213.29,299.97,59.944,1472105703,"274151322000076","219011344069620",0.00,22.00,0,298.47,301.77,0.0,0.0,0.000,840687.1,840687.1,4623,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105734,919776.00
08/25/2016 02:15,2,0.000,ALERT,213.06,302.07,59.954,1472105703,"201051344000868","219011344069620",0.00,21.50,0,300.27,303.88,0.0,0.0,0.000,524752.8,524752.8,4653,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105736,919777.00
08/25/2016 02:15,2,0.000,ALERT,212.83,301.17,60.023,1472105703,"274151322000095","219011344069620",0.00,21.80,0,299.37,302.37,0.0,0.0,0.000,832197.0,832197.0,4632,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105738,919778.00
08/25/2016 02:15,2,0.000,ALERT,213.06,301.47,59.981,1472105703,"201051344000988","219011344069620",0.00,21.50,0,296.96,302.98,0.0,0.0,0.000,516521.6,516521.6,4669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105739,919779.00
08/25/2016 02:15,2,0.000,ALERT,212.61,299.07,59.986,1472105703,"201051344001025","219011344069620",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,535060.8,535060.8,4649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105741,919780.00
08/25/2016 02:15,2,0.000,ALERT,213.06,301.77,59.986,1472105703,"201051344000458","219011344069620",0.00,22.00,0,299.67,303.88,0.0,0.0,0.000,532120.8,532120.8,4648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105743,919781.00
08/25/2016 02:15,2,0.000,ALERT,213.74,301.47,60.002,1472105703,"201051344000853","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,531323.6,531323.6,4650,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105745,919782.00
08/25/2016 02:15,2,0.000,ALERT,213.06,299.67,59.991,1472105703,"201051344000685","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,534570.9,534570.9,4662,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105747,919783.00
08/25/2016 02:15,2,0.000,ALERT,212.83,299.07,59.991,1472105703,"201051344000917","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,531540.2,531540.2,4669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105748,919784.00
08/25/2016 02:15,2,0.000,ALERT,213.06,299.97,59.991,1472105703,"201051344001145","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,536738.7,536738.7,4666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105750,919785.00
08/25/2016 02:15,2,0.000,ALERT,213.06,298.77,59.991,1472105703,"201051344000651","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,529635.3,529635.3,4646,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105752,919786.00
08/25/2016 02:15,2,0.000,ALERT,212.38,300.27,60.002,1472105703,"274151322000088","219011344069620",0.00,22.30,0,298.47,301.47,0.0,0.0,0.000,758950.5,758950.5,4616,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105754,919787.00
08/25/2016 02:15,2,0.000,ALERT,213.29,299.37,59.981,1472105703,"274151322000068","219011344069620",0.00,22.50,0,297.87,300.57,0.0,0.0,0.000,652501.1,652501.1,4688,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105756,919788.00
08/25/2016 02:15,2,0.000,ALERT,212.61,299.37,59.986,1472105703,"201051344001135","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,525793.3,525793.3,4643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105758,919789.00
08/25/2016 02:15,2,0.000,ALERT,212.83,302.37,59.991,1472105703,"201051344000594","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,536518.4,536518.4,4650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105760,919790.00
08/25/2016 02:15,2,0.000,ALERT,213.06,299.67,59.965,1472105703,"201051344001203","219011344069620",0.00,21.30,0,296.96,302.37,0.0,0.0,0.000,533812.0,533812.0,4656,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105761,919791.00
08/25/2016 02:15,2,0.000,ALERT,212.61,300.27,59.981,1472105703,"274151322000054","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,774676.8,774676.8,4610,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105763,919792.00
08/25/2016 02:15,2,0.000,ALERT,213.51,301.47,59.981,1472105703,"201051344000867","219011344069620",0.00,22.00,0,298.77,303.58,0.0,0.0,0.000,523829.8,523829.8,4652,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105765,919793.00
08/25/2016 02:15,2,0.000,ALERT,213.06,299.67,59.975,1472105703,"201051344001093","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,530954.9,530954.9,4669,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105767,919794.00
08/25/2016 02:15,2,0.000,ALERT,213.06,302.07,59.975,1472105703,"201051344000900","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,540352.2,540352.2,4663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105768,919795.00
08/25/2016 02:15,2,0.000,ALERT,213.51,301.17,60.007,1472105703,"201051344000648","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,529666.4,529666.4,4645,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105770,919796.00
08/25/2016 02:15,2,0.000,ALERT,213.06,302.07,59.970,1472105703,"201051344000569","219011344069620",0.00,21.80,0,300.27,303.88,0.0,0.0,0.000,540574.7,540574.7,4648,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105772,919797.00
08/25/2016 02:15,2,0.000,ALERT,213.29,302.07,59.981,1472105703,"201051344000983","219011344069620",0.00,21.80,0,300.27,303.88,0.0,0.0,0.000,532839.4,532839.4,4644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105774,919798.00
08/25/2016 02:15,2,0.000,ALERT,213.06,301.47,59.954,1472105703,"201051344001158","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,525076.9,525076.9,4650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105776,919799.00
08/25/2016 02:15,2,0.000,ALERT,213.51,302.07,59.981,1472105703,"201051344000576","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,532504.3,532504.3,4655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472105777,919800.00
08/25/2016 02:15,2,0.000,ALERT,213.06,299.67,60.002,1472105703,"274151322000087","219011344069620",0.00,22.50,0,298.17,301.17,0.0,0.0,0.000,747078.6,747078.6,4672,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472105779,919801.00
08/25/2016 02:30,2,0.000,ALERT,213.51,301.47,59.965,1472106603,"201051344000645","219011344069620",0.00,22.00,0,299.37,302.98,0.0,0.0,0.000,532015.3,532015.3,4656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106605,919802.00
08/25/2016 02:30,2,0.000,ALERT,212.83,300.57,59.965,1472106603,"274151322000085","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,774795.0,774795.0,4613,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106607,919803.00
08/25/2016 02:30,2,0.000,ALERT,213.74,301.77,59.949,1472106603,"201051344000633","219011344069620",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,523535.1,523535.1,4650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106608,919804.00
08/25/2016 02:30,2,0.000,ALERT,213.29,301.77,59.965,1472106603,"201051344000469","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,525905.6,525905.6,4665,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106610,919805.00
08/25/2016 02:30,2,0.000,ALERT,212.61,299.37,59.938,1472106603,"201051344000646","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,526844.4,526844.4,4649,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106612,919806.00
08/25/2016 02:30,2,0.000,ALERT,212.61,300.57,59.954,1472106603,"274151322000052","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,795187.5,795187.5,4610,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106614,919807.00
08/25/2016 02:30,2,0.000,ALERT,213.06,299.67,59.975,1472106603,"201051344000585","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,536196.6,536196.6,4641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106615,919808.00
08/25/2016 02:30,2,0.000,ALERT,212.83,299.67,59.996,1472106603,"201051344001230","219011344069620",0.00,21.30,0,297.87,301.17,0.0,0.0,0.000,530075.1,530075.1,4668,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106617,919809.00
08/25/2016 02:30,2,0.000,ALERT,213.29,300.27,60.007,1472106603,"201051344000582","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,522835.5,522835.5,4644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106619,919810.00
08/25/2016 02:30,2,0.000,ALERT,212.61,299.37,59.965,1472106603,"201051344000955","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,536560.9,536560.9,4652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106621,919811.00
08/25/2016 02:30,2,0.000,ALERT,212.61,299.97,59.938,1472106603,"274151322000094","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,652211.2,652211.2,4697,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106623,919812.00
08/25/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1472106603,"201051344000579","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,540170.0,540170.0,4657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106625,919813.00
08/25/2016 02:30,2,0.000,ALERT,212.61,299.97,59.970,1472106603,"201051344000890","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,533814.4,533814.4,4647,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106627,919814.00
08/25/2016 02:30,2,0.000,ALERT,213.06,299.37,59.970,1472106603,"201051344000438","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,535319.6,535319.6,4655,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106628,919815.00
08/25/2016 02:30,2,0.000,ALERT,212.83,298.77,59.970,1472106603,"201051344000417","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,526703.7,526703.7,4650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106630,919816.00
