ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 02:30,2,0.000,ALERT,212.61,301.17,59.959,1472106603,"274151322000083","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,787987.2,787987.2,4623,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106632,919817.00
08/25/2016 02:30,2,0.000,ALERT,213.29,300.87,59.959,1472106603,"274151322000076","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,840687.1,840687.1,4625,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106634,919818.00
08/25/2016 02:30,2,0.000,ALERT,213.06,302.37,59.959,1472106603,"201051344000868","219011344069620",0.00,21.50,0,300.27,303.88,0.0,0.0,0.000,524752.8,524752.8,4655,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106636,919819.00
08/25/2016 02:30,2,0.000,ALERT,212.83,301.47,59.965,1472106603,"274151322000095","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,832197.0,832197.0,4634,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106638,919820.00
08/25/2016 02:30,2,0.000,ALERT,213.06,302.07,59.965,1472106603,"201051344000988","219011344069620",0.00,21.80,0,296.96,302.98,0.0,0.0,0.000,516521.6,516521.6,4671,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106639,919821.00
08/25/2016 02:30,2,0.000,ALERT,212.61,298.77,59.944,1472106603,"201051344001025","219011344069620",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,535060.8,535060.8,4651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106641,919822.00
08/25/2016 02:30,2,0.000,ALERT,213.29,302.37,59.938,1472106603,"201051344000458","219011344069620",0.00,22.00,0,299.37,303.88,0.0,0.0,0.000,532120.8,532120.8,4650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106643,919823.00
08/25/2016 02:30,2,0.000,ALERT,213.96,301.77,59.981,1472106603,"201051344000853","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,531323.6,531323.6,4652,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106645,919824.00
08/25/2016 02:30,2,0.000,ALERT,213.29,299.67,59.975,1472106603,"201051344000685","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,534570.9,534570.9,4664,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106647,919825.00
08/25/2016 02:30,2,0.000,ALERT,213.06,299.37,60.012,1472106603,"201051344000917","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,531540.2,531540.2,4671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106649,919826.00
08/25/2016 02:30,2,0.000,ALERT,213.29,299.97,59.991,1472106603,"201051344001145","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,536738.7,536738.7,4668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106650,919827.00
08/25/2016 02:30,2,0.000,ALERT,213.06,299.07,59.981,1472106603,"201051344000651","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,529635.3,529635.3,4648,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106652,919828.00
08/25/2016 02:30,2,0.000,ALERT,212.38,300.57,59.938,1472106603,"274151322000088","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,758950.5,758950.5,4618,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106654,919829.00
08/25/2016 02:30,2,0.000,ALERT,213.51,299.97,59.986,1472106603,"274151322000068","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,652501.1,652501.1,4690,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106656,919830.00
08/25/2016 02:30,2,0.000,ALERT,212.61,299.67,59.991,1472106603,"201051344001135","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,525793.3,525793.3,4645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106658,919831.00
08/25/2016 02:30,2,0.000,ALERT,213.29,302.98,59.986,1472106603,"201051344000594","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,536518.4,536518.4,4652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106660,919832.00
08/25/2016 02:30,2,0.000,ALERT,213.06,299.37,59.986,1472106603,"201051344001203","219011344069620",0.00,21.30,0,297.26,302.98,0.0,0.0,0.000,533812.0,533812.0,4658,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106661,919833.00
08/25/2016 02:30,2,0.000,ALERT,213.06,300.57,59.986,1472106603,"274151322000054","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,774676.8,774676.8,4612,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106663,919834.00
08/25/2016 02:30,2,0.000,ALERT,213.51,302.07,59.991,1472106603,"201051344000867","219011344069620",0.00,21.80,0,299.07,303.88,0.0,0.0,0.000,523829.8,523829.8,4654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106665,919835.00
08/25/2016 02:30,2,0.000,ALERT,213.06,299.67,59.986,1472106603,"201051344001093","219011344069620",0.00,21.80,0,297.57,300.87,0.0,0.0,0.000,530954.9,530954.9,4671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106667,919836.00
08/25/2016 02:30,2,0.000,ALERT,213.29,302.37,59.986,1472106603,"201051344000900","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,540352.2,540352.2,4665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106669,919837.00
08/25/2016 02:30,2,0.000,ALERT,213.74,301.77,59.970,1472106603,"201051344000648","219011344069620",0.00,21.00,0,298.77,303.58,0.0,0.0,0.000,529666.4,529666.4,4647,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106670,919838.00
08/25/2016 02:30,2,0.000,ALERT,213.51,302.98,59.991,1472106603,"201051344000569","219011344069620",0.00,21.80,0,299.97,304.48,0.0,0.0,0.000,540574.7,540574.7,4650,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106672,919839.00
08/25/2016 02:30,2,0.000,ALERT,213.51,302.68,59.981,1472106603,"201051344000983","219011344069620",0.00,21.80,0,299.67,304.18,0.0,0.0,0.000,532839.4,532839.4,4646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106674,919840.00
08/25/2016 02:30,2,0.000,ALERT,213.51,302.07,59.991,1472106603,"201051344001158","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,525076.9,525076.9,4652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106676,919841.00
08/25/2016 02:30,2,0.000,ALERT,213.74,302.68,59.986,1472106603,"201051344000576","219011344069620",0.00,21.50,0,299.67,303.88,0.0,0.0,0.000,532504.3,532504.3,4657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472106678,919842.00
08/25/2016 02:30,2,0.000,ALERT,213.06,300.27,59.981,1472106603,"274151322000087","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,747078.6,747078.6,4674,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472106680,919843.00
08/25/2016 02:45,2,0.000,ALERT,213.96,302.68,59.991,1472107503,"201051344000645","219011344069620",0.00,21.80,0,299.37,303.88,0.0,0.0,0.000,532015.3,532015.3,4658,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107505,919844.00
08/25/2016 02:45,2,0.000,ALERT,213.51,300.87,59.986,1472107503,"274151322000085","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,774795.0,774795.0,4615,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107507,919845.00
08/25/2016 02:45,2,0.000,ALERT,214.19,302.37,59.991,1472107503,"201051344000633","219011344069620",0.00,21.00,0,297.57,303.58,0.0,0.0,0.000,523535.1,523535.1,4652,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107508,919846.00
08/25/2016 02:45,2,0.000,ALERT,213.74,302.68,59.986,1472107503,"201051344000469","219011344069620",0.00,21.00,0,298.17,303.58,0.0,0.0,0.000,525905.6,525905.6,4667,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107510,919847.00
08/25/2016 02:45,2,0.000,ALERT,212.83,299.67,59.991,1472107503,"201051344000646","219011344069620",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,526844.4,526844.4,4651,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107512,919848.00
08/25/2016 02:45,2,0.000,ALERT,212.83,302.07,60.023,1472107503,"274151322000052","219011344069620",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,795187.5,795187.5,4612,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107514,919849.00
08/25/2016 02:45,2,0.000,ALERT,213.51,300.27,59.991,1472107503,"201051344000585","219011344069620",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,536196.6,536196.6,4643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107516,919850.00
08/25/2016 02:45,2,0.000,ALERT,213.06,300.27,59.981,1472107503,"201051344001230","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,530075.1,530075.1,4670,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107518,919851.00
08/25/2016 02:45,2,0.000,ALERT,213.74,300.87,59.996,1472107503,"201051344000582","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,522835.5,522835.5,4646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107520,919852.00
08/25/2016 02:45,2,0.000,ALERT,212.83,299.97,59.954,1472107503,"201051344000955","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,536560.9,536560.9,4654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107521,919853.00
08/25/2016 02:45,2,0.000,ALERT,213.29,300.87,59.991,1472107503,"274151322000094","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,652211.2,652211.2,4699,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107523,919854.00
08/25/2016 02:45,2,0.000,ALERT,213.51,303.28,60.028,1472107503,"201051344000579","219011344069620",0.00,21.50,0,299.97,304.78,0.0,0.0,0.000,540170.0,540170.0,4659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107525,919855.00
08/25/2016 02:45,2,0.000,ALERT,213.06,300.27,59.991,1472107503,"201051344000890","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,533814.4,533814.4,4649,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107527,919856.00
08/25/2016 02:45,2,0.000,ALERT,213.29,299.97,59.986,1472107503,"201051344000438","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,535319.6,535319.6,4657,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107529,919857.00
08/25/2016 02:45,2,0.000,ALERT,213.29,299.37,59.991,1472107503,"201051344000417","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,526703.7,526703.7,4652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107530,919858.00
08/25/2016 02:45,2,0.000,ALERT,213.06,301.77,59.981,1472107503,"274151322000083","219011344069620",0.00,21.80,0,297.87,302.98,0.0,0.0,0.000,787987.2,787987.2,4625,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107532,919859.00
08/25/2016 02:45,2,0.000,ALERT,213.51,300.57,59.959,1472107503,"274151322000076","219011344069620",0.00,22.00,0,297.57,302.68,0.0,0.0,0.000,840687.1,840687.1,4627,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107534,919860.00
08/25/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1472107503,"201051344000868","219011344069620",0.00,21.30,0,299.97,304.78,0.0,0.0,0.000,524752.8,524752.8,4657,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107536,919861.00
08/25/2016 02:45,2,0.000,ALERT,213.06,301.77,59.981,1472107503,"274151322000095","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,832197.0,832197.0,4636,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107538,919862.00
08/25/2016 02:45,2,0.000,ALERT,213.51,302.37,59.986,1472107503,"201051344000988","219011344069620",0.00,21.80,0,296.96,303.88,0.0,0.0,0.000,516521.6,516521.6,4673,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107540,919863.00
08/25/2016 02:45,2,0.000,ALERT,213.06,299.37,59.986,1472107503,"201051344001025","219011344069620",0.00,20.70,0,296.06,301.77,0.0,0.0,0.000,535060.8,535060.8,4653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107542,919864.00
08/25/2016 02:45,2,0.000,ALERT,213.51,302.98,59.975,1472107503,"201051344000458","219011344069620",0.00,22.00,0,299.37,304.78,0.0,0.0,0.000,532120.8,532120.8,4652,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107544,919865.00
08/25/2016 02:45,2,0.000,ALERT,214.19,302.68,59.981,1472107503,"201051344000853","219011344069620",0.00,21.30,0,299.37,304.18,0.0,0.0,0.000,531323.6,531323.6,4654,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107545,919866.00
08/25/2016 02:45,2,0.000,ALERT,213.74,300.27,59.986,1472107503,"201051344000685","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,534570.9,534570.9,4666,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107547,919867.00
08/25/2016 02:45,2,0.000,ALERT,213.51,299.67,60.018,1472107503,"201051344000917","219011344069620",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,531540.2,531540.2,4673,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107549,919868.00
08/25/2016 02:45,2,0.000,ALERT,213.51,300.27,59.965,1472107503,"201051344001145","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,536738.7,536738.7,4670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107551,919869.00
08/25/2016 02:45,2,0.000,ALERT,213.51,299.07,59.981,1472107503,"201051344000651","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,529635.3,529635.3,4650,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107553,919870.00
08/25/2016 02:45,2,0.000,ALERT,212.61,300.87,59.981,1472107503,"274151322000088","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,758950.5,758950.5,4620,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107554,919871.00
08/25/2016 02:45,2,0.000,ALERT,213.74,300.87,59.981,1472107503,"274151322000068","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,652501.1,652501.1,4692,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107556,919872.00
08/25/2016 02:45,2,0.000,ALERT,213.06,299.97,59.991,1472107503,"201051344001135","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,525793.3,525793.3,4647,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107558,919873.00
08/25/2016 02:45,2,0.000,ALERT,213.51,303.28,60.034,1472107503,"201051344000594","219011344069620",0.00,21.30,0,299.37,304.78,0.0,0.0,0.000,536518.4,536518.4,4654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107560,919874.00
08/25/2016 02:45,2,0.000,ALERT,213.51,299.67,60.018,1472107503,"201051344001203","219011344069620",0.00,21.30,0,296.36,302.98,0.0,0.0,0.000,533812.0,533812.0,4660,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107562,919875.00
08/25/2016 02:45,2,0.000,ALERT,213.06,301.17,59.949,1472107503,"274151322000054","219011344069620",0.00,22.50,0,297.87,302.98,0.0,0.0,0.000,774676.8,774676.8,4614,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107563,919876.00
08/25/2016 02:45,2,0.000,ALERT,213.96,302.37,60.023,1472107503,"201051344000867","219011344069620",0.00,21.80,0,299.07,304.48,0.0,0.0,0.000,523829.8,523829.8,4656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107565,919877.00
08/25/2016 02:45,2,0.000,ALERT,213.29,300.27,60.012,1472107503,"201051344001093","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,530954.9,530954.9,4673,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107567,919878.00
08/25/2016 02:45,2,0.000,ALERT,213.51,302.37,60.012,1472107503,"201051344000900","219011344069620",0.00,21.50,0,299.07,303.88,0.0,0.0,0.000,540352.2,540352.2,4667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472107569,919879.00
08/25/2016 02:45,2,0.000,ALERT,213.96,302.07,59.949,1472107503,"201051344000648","219011344069620",0.00,21.00,0,298.77,304.18,0.0,0.0,0.000,529666.4,529666.4,4649,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107571,919880.00
08/25/2016 02:45,2,0.000,ALERT,213.51,302.98,59.986,1472107503,"201051344000569","219011344069620",0.00,21.80,0,299.97,305.08,0.0,0.0,0.000,540574.7,540574.7,4652,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107573,919881.00
08/25/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1472107503,"201051344000983","219011344069620",0.00,21.80,0,299.67,304.48,0.0,0.0,0.000,532839.4,532839.4,4648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107575,919882.00
08/25/2016 02:45,2,0.000,ALERT,213.51,302.37,59.986,1472107503,"201051344001158","219011344069620",0.00,21.00,0,298.77,303.58,0.0,0.0,0.000,525076.9,525076.9,4654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107576,919883.00
08/25/2016 02:45,2,0.000,ALERT,213.74,302.37,59.991,1472107503,"201051344000576","219011344069620",0.00,21.30,0,299.37,304.18,0.0,0.0,0.000,532504.3,532504.3,4659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107578,919884.00
08/25/2016 02:45,2,0.000,ALERT,212.83,300.27,59.986,1472107503,"274151322000087","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,747078.6,747078.6,4676,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472107580,919885.00
08/25/2016 03:00,2,0.000,ALERT,213.06,300.87,59.986,1472108403,"201051344000645","219011344069620",0.00,21.50,0,299.67,304.18,0.0,0.0,0.000,532015.3,532015.3,4660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472108405,919886.00
08/25/2016 03:00,2,0.000,ALERT,212.38,299.37,59.975,1472108403,"274151322000085","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,774795.0,774795.0,4617,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108407,919887.00
08/25/2016 03:00,2,0.000,ALERT,213.06,300.57,59.981,1472108403,"201051344000633","219011344069620",0.00,21.00,0,298.17,303.88,0.0,0.0,0.000,523535.1,523535.1,4654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108409,919888.00
08/25/2016 03:00,2,0.000,ALERT,212.61,300.87,59.986,1472108403,"201051344000469","219011344069620",0.00,20.70,0,298.77,303.88,0.0,0.0,0.000,525905.6,525905.6,4669,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108411,919889.00
08/25/2016 03:00,2,0.000,ALERT,211.70,298.17,59.986,1472108403,"201051344000646","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,526844.4,526844.4,4653,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108413,919890.00
08/25/2016 03:00,2,0.000,ALERT,211.93,299.07,59.981,1472108403,"274151322000052","219011344069620",0.00,22.00,0,298.17,303.28,0.0,0.0,0.000,795187.5,795187.5,4614,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108414,919891.00
08/25/2016 03:00,2,0.000,ALERT,212.38,298.77,59.975,1472108403,"201051344000585","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,536196.6,536196.6,4645,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108416,919892.00
08/25/2016 03:00,2,0.000,ALERT,211.93,298.77,59.975,1472108403,"201051344001230","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,530075.1,530075.1,4672,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472108418,919893.00
08/25/2016 03:00,2,0.000,ALERT,212.61,299.07,59.965,1472108403,"201051344000582","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,522835.5,522835.5,4648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108420,919894.00
08/25/2016 03:00,2,0.000,ALERT,211.70,298.47,59.975,1472108403,"201051344000955","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,536560.9,536560.9,4656,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108422,919895.00
08/25/2016 03:00,2,0.000,ALERT,212.38,299.37,59.981,1472108403,"274151322000094","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,652211.2,652211.2,4701,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108423,919896.00
08/25/2016 03:00,2,0.000,ALERT,212.61,301.47,59.981,1472108403,"201051344000579","219011344069620",0.00,21.50,0,300.27,305.08,0.0,0.0,0.000,540170.0,540170.0,4661,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108425,919897.00
08/25/2016 03:00,2,0.000,ALERT,212.16,299.07,59.981,1472108403,"201051344000890","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,533814.4,533814.4,4651,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472108427,919898.00
08/25/2016 03:00,2,0.000,ALERT,212.38,298.47,59.933,1472108403,"201051344000438","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,535319.6,535319.6,4659,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108429,919899.00
08/25/2016 03:00,2,0.000,ALERT,212.38,297.87,59.981,1472108403,"201051344000417","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,526703.7,526703.7,4654,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108430,919900.00
08/25/2016 03:00,2,0.000,ALERT,212.16,300.27,60.023,1472108403,"274151322000083","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,787987.2,787987.2,4627,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108432,919901.00
08/25/2016 03:00,2,0.000,ALERT,212.83,299.07,59.975,1472108403,"274151322000076","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,840687.1,840687.1,4629,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108434,919902.00
08/25/2016 03:00,2,0.000,ALERT,212.38,301.47,59.986,1472108403,"201051344000868","219011344069620",0.00,21.30,0,300.57,304.78,0.0,0.0,0.000,524752.8,524752.8,4659,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108436,919903.00
08/25/2016 03:00,2,0.000,ALERT,212.16,300.27,59.986,1472108403,"274151322000095","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,832197.0,832197.0,4638,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108438,919904.00
08/25/2016 03:00,2,0.000,ALERT,212.38,300.87,59.970,1472108403,"201051344000988","219011344069620",0.00,21.50,0,297.57,303.88,0.0,0.0,0.000,516521.6,516521.6,4675,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472108440,919905.00
08/25/2016 03:00,2,0.000,ALERT,211.93,297.87,59.986,1472108403,"201051344001025","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,535060.8,535060.8,4655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108441,919906.00
08/25/2016 03:00,2,0.000,ALERT,212.38,301.17,59.991,1472108403,"201051344000458","219011344069620",0.00,22.00,0,299.97,305.08,0.0,0.0,0.000,532120.8,532120.8,4654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108443,919907.00
08/25/2016 03:00,2,0.000,ALERT,213.29,301.17,59.996,1472108403,"201051344000853","219011344069620",0.00,21.30,0,299.67,304.48,0.0,0.0,0.000,531323.6,531323.6,4656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108445,919908.00
08/25/2016 03:00,2,0.000,ALERT,212.61,298.47,59.991,1472108403,"201051344000685","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,534570.9,534570.9,4668,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472108447,919909.00
08/25/2016 03:00,2,0.000,ALERT,212.38,298.17,59.986,1472108403,"201051344000917","219011344069620",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,531540.2,531540.2,4675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472108449,919910.00
08/25/2016 03:00,2,0.000,ALERT,212.38,299.07,59.996,1472108403,"201051344001145","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,536738.7,536738.7,4672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108450,919911.00
08/25/2016 03:00,2,0.000,ALERT,212.38,297.87,59.959,1472108403,"201051344000651","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,529635.3,529635.3,4652,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108452,919912.00
08/25/2016 03:00,2,0.000,ALERT,211.93,299.67,59.991,1472108403,"274151322000088","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,758950.5,758950.5,4622,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472108454,919913.00
08/25/2016 03:00,2,0.000,ALERT,213.06,299.07,60.007,1472108403,"274151322000068","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,652501.1,652501.1,4694,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108456,919914.00
08/25/2016 03:00,2,0.000,ALERT,211.93,298.47,59.991,1472108403,"201051344001135","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,525793.3,525793.3,4649,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108458,919915.00
08/25/2016 03:00,2,0.000,ALERT,212.38,302.07,59.991,1472108403,"201051344000594","219011344069620",0.00,21.30,0,299.67,304.48,0.0,0.0,0.000,536518.4,536518.4,4656,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108459,919916.00
08/25/2016 03:00,2,0.000,ALERT,212.38,298.47,59.959,1472108403,"201051344001203","219011344069620",0.00,21.30,0,297.26,303.28,0.0,0.0,0.000,533812.0,533812.0,4662,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108461,919917.00
08/25/2016 03:00,2,0.000,ALERT,212.38,300.57,59.991,1472108403,"274151322000054","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,774676.8,774676.8,4616,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108463,919918.00
08/25/2016 03:00,2,0.000,ALERT,212.83,301.17,60.028,1472108403,"201051344000867","219011344069620",0.00,21.80,0,299.67,304.48,0.0,0.0,0.000,523829.8,523829.8,4658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108465,919919.00
08/25/2016 03:00,2,0.000,ALERT,212.16,298.47,59.986,1472108403,"201051344001093","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,530954.9,530954.9,4675,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108467,919920.00
08/25/2016 03:00,2,0.000,ALERT,212.61,301.47,59.996,1472108403,"201051344000900","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,540352.2,540352.2,4669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472108468,919921.00
08/25/2016 03:00,2,0.000,ALERT,212.83,300.57,59.991,1472108403,"201051344000648","219011344069620",0.00,21.00,0,299.37,304.48,0.0,0.0,0.000,529666.4,529666.4,4651,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472108470,919922.00
08/25/2016 03:00,2,0.000,ALERT,212.61,302.07,59.959,1472108403,"201051344000569","219011344069620",0.00,21.50,0,300.27,304.78,0.0,0.0,0.000,540574.7,540574.7,4654,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108472,919923.00
08/25/2016 03:00,2,0.000,ALERT,212.61,301.77,59.996,1472108403,"201051344000983","219011344069620",0.00,21.50,0,300.27,304.48,0.0,0.0,0.000,532839.4,532839.4,4650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108474,919924.00
08/25/2016 03:00,2,0.000,ALERT,212.61,300.87,59.944,1472108403,"201051344001158","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,525076.9,525076.9,4656,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108475,919925.00
08/25/2016 03:00,2,0.000,ALERT,213.06,301.77,59.986,1472108403,"201051344000576","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,532504.3,532504.3,4661,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108477,919926.00
08/25/2016 03:00,2,0.000,ALERT,212.38,299.37,59.991,1472108403,"274151322000087","219011344069620",0.00,22.50,0,297.87,301.17,0.0,0.0,0.000,747078.6,747078.6,4678,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472108479,919927.00
08/25/2016 03:15,2,0.000,ALERT,213.06,301.47,60.028,1472109303,"201051344000645","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,532015.3,532015.3,4662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109305,919928.00
08/25/2016 03:15,2,0.000,ALERT,212.61,300.27,60.012,1472109303,"274151322000085","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,774795.0,774795.0,4619,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109306,919929.00
08/25/2016 03:15,2,0.000,ALERT,213.29,301.17,59.996,1472109303,"201051344000633","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,523535.1,523535.1,4656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109308,919930.00
08/25/2016 03:15,2,0.000,ALERT,212.83,301.47,60.018,1472109303,"201051344000469","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,525905.6,525905.6,4671,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109310,919931.00
08/25/2016 03:15,2,0.000,ALERT,212.16,299.07,59.991,1472109303,"201051344000646","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,526844.4,526844.4,4655,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109312,919932.00
08/25/2016 03:15,2,0.000,ALERT,211.93,300.27,59.981,1472109303,"274151322000052","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,795187.5,795187.5,4616,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109314,919933.00
08/25/2016 03:15,2,0.000,ALERT,212.83,299.67,59.991,1472109303,"201051344000585","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,536196.6,536196.6,4647,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109315,919934.00
08/25/2016 03:15,2,0.000,ALERT,212.61,299.67,59.965,1472109303,"201051344001230","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,530075.1,530075.1,4674,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109317,919935.00
08/25/2016 03:15,2,0.000,ALERT,213.06,300.27,59.986,1472109303,"201051344000582","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,522835.5,522835.5,4650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109319,919936.00
08/25/2016 03:15,2,0.000,ALERT,212.38,299.37,59.986,1472109303,"201051344000955","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,536560.9,536560.9,4658,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109321,919937.00
08/25/2016 03:15,2,0.000,ALERT,212.38,299.67,59.981,1472109303,"274151322000094","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,652211.2,652211.2,4703,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109323,919938.00
08/25/2016 03:15,2,0.000,ALERT,212.83,302.37,59.991,1472109303,"201051344000579","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,540170.0,540170.0,4663,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109325,919939.00
08/25/2016 03:15,2,0.000,ALERT,212.38,299.67,59.981,1472109303,"201051344000890","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,533814.4,533814.4,4653,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109326,919940.00
08/25/2016 03:15,2,0.000,ALERT,212.83,299.67,59.944,1472109303,"201051344000438","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,535319.6,535319.6,4661,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472109328,919941.00
08/25/2016 03:15,2,0.000,ALERT,212.83,298.77,59.991,1472109303,"201051344000417","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,526703.7,526703.7,4656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109330,919942.00
08/25/2016 03:15,2,0.000,ALERT,212.38,300.27,59.986,1472109303,"274151322000083","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,787987.2,787987.2,4629,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109332,919943.00
08/25/2016 03:15,2,0.000,ALERT,212.83,300.27,59.981,1472109303,"274151322000076","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,840687.1,840687.1,4631,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109333,919944.00
08/25/2016 03:15,2,0.000,ALERT,212.83,302.68,59.991,1472109303,"201051344000868","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,524752.8,524752.8,4661,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109335,919945.00
08/25/2016 03:15,2,0.000,ALERT,212.38,301.17,59.986,1472109303,"274151322000095","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,832197.0,832197.0,4640,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109337,919946.00
08/25/2016 03:15,2,0.000,ALERT,212.61,301.77,59.938,1472109303,"201051344000988","219011344069620",0.00,21.30,0,296.66,302.68,0.0,0.0,0.000,516521.6,516521.6,4677,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109339,919947.00
08/25/2016 03:15,2,0.000,ALERT,212.61,298.77,59.981,1472109303,"201051344001025","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,535060.8,535060.8,4657,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472109341,919948.00
08/25/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1472109303,"201051344000458","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,532120.8,532120.8,4656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109342,919949.00
08/25/2016 03:15,2,0.000,ALERT,213.51,301.77,59.933,1472109303,"201051344000853","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,531323.6,531323.6,4658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109344,919950.00
08/25/2016 03:15,2,0.000,ALERT,212.83,299.37,59.986,1472109303,"201051344000685","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,534570.9,534570.9,4670,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109346,919951.00
08/25/2016 03:15,2,0.000,ALERT,212.61,298.77,59.986,1472109303,"201051344000917","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,531540.2,531540.2,4677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109348,919952.00
08/25/2016 03:15,2,0.000,ALERT,212.83,299.67,60.028,1472109303,"201051344001145","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,536738.7,536738.7,4674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109350,919953.00
08/25/2016 03:15,2,0.000,ALERT,212.83,298.77,59.996,1472109303,"201051344000651","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,529635.3,529635.3,4654,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109351,919954.00
08/25/2016 03:15,2,0.000,ALERT,211.93,299.97,59.981,1472109303,"274151322000088","219011344069620",0.00,22.00,0,298.17,301.47,0.0,0.0,0.000,758950.5,758950.5,4624,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109353,919955.00
08/25/2016 03:15,2,0.000,ALERT,212.83,299.37,59.986,1472109303,"274151322000068","219011344069620",0.00,22.30,0,297.57,300.57,0.0,0.0,0.000,652501.1,652501.1,4696,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109355,919956.00
08/25/2016 03:15,2,0.000,ALERT,212.38,299.07,59.981,1472109303,"201051344001135","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,525793.3,525793.3,4651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109357,919957.00
08/25/2016 03:15,2,0.000,ALERT,212.61,302.37,59.996,1472109303,"201051344000594","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,536518.4,536518.4,4658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109359,919958.00
08/25/2016 03:15,2,0.000,ALERT,212.61,299.07,59.986,1472109303,"201051344001203","219011344069620",0.00,21.00,0,296.66,302.37,0.0,0.0,0.000,533812.0,533812.0,4664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472109361,919959.00
08/25/2016 03:15,2,0.000,ALERT,212.38,300.87,59.938,1472109303,"274151322000054","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,774676.8,774676.8,4618,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109363,919960.00
08/25/2016 03:15,2,0.000,ALERT,213.06,301.77,59.975,1472109303,"201051344000867","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,523829.8,523829.8,4660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109364,919961.00
