ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 03:15,2,0.000,ALERT,212.61,299.37,59.959,1472109303,"201051344001093","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,530954.9,530954.9,4677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472109366,919962.00
08/25/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1472109303,"201051344000900","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,540352.2,540352.2,4671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109368,919963.00
08/25/2016 03:15,2,0.000,ALERT,213.06,301.47,59.986,1472109303,"201051344000648","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,529666.4,529666.4,4653,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109370,919964.00
08/25/2016 03:15,2,0.000,ALERT,212.83,302.07,59.933,1472109303,"201051344000569","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,540574.7,540574.7,4656,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109372,919965.00
08/25/2016 03:15,2,0.000,ALERT,212.83,302.07,60.023,1472109303,"201051344000983","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,532839.4,532839.4,4652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109373,919966.00
08/25/2016 03:15,2,0.000,ALERT,212.83,301.47,59.970,1472109303,"201051344001158","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,525076.9,525076.9,4658,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109375,919967.00
08/25/2016 03:15,2,0.000,ALERT,213.29,302.07,59.928,1472109303,"201051344000576","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,532504.3,532504.3,4663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472109377,919968.00
08/25/2016 03:15,2,0.000,ALERT,212.38,299.97,59.975,1472109303,"274151322000087","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,747078.6,747078.6,4680,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472109379,919969.00
08/25/2016 03:30,2,0.000,ALERT,213.29,302.07,59.986,1472110204,"201051344000645","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,532015.3,532015.3,4664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110206,919970.00
08/25/2016 03:30,2,0.000,ALERT,212.61,300.87,59.981,1472110204,"274151322000085","219011344069620",0.00,21.80,0,298.77,302.07,0.0,0.0,0.000,774795.0,774795.0,4621,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110208,919971.00
08/25/2016 03:30,2,0.000,ALERT,213.51,301.77,60.007,1472110204,"201051344000633","219011344069620",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,523535.1,523535.1,4658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110210,919972.00
08/25/2016 03:30,2,0.000,ALERT,212.83,301.77,59.986,1472110204,"201051344000469","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,525905.6,525905.6,4673,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472110211,919973.00
08/25/2016 03:30,2,0.000,ALERT,212.16,299.07,59.986,1472110204,"201051344000646","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,526844.4,526844.4,4657,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110213,919974.00
08/25/2016 03:30,2,0.000,ALERT,212.38,300.87,59.981,1472110204,"274151322000052","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,795187.5,795187.5,4618,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472110215,919975.00
08/25/2016 03:30,2,0.000,ALERT,212.61,299.37,59.991,1472110204,"201051344000585","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,536196.6,536196.6,4649,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110217,919976.00
08/25/2016 03:30,2,0.000,ALERT,212.38,299.67,59.970,1472110204,"201051344001230","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,530075.1,530075.1,4676,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110219,919977.00
08/25/2016 03:30,2,0.000,ALERT,212.83,299.97,60.002,1472110204,"201051344000582","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,522835.5,522835.5,4652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472110220,919978.00
08/25/2016 03:30,2,0.000,ALERT,212.16,299.07,59.986,1472110204,"201051344000955","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,536560.9,536560.9,4660,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472110222,919979.00
08/25/2016 03:30,2,0.000,ALERT,212.61,299.97,59.975,1472110204,"274151322000094","219011344069620",0.00,21.50,0,298.47,301.47,0.0,0.0,0.000,652211.2,652211.2,4705,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110224,919980.00
08/25/2016 03:30,2,0.000,ALERT,212.83,302.37,59.986,1472110204,"201051344000579","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,540170.0,540170.0,4665,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110226,919981.00
08/25/2016 03:30,2,0.000,ALERT,212.38,299.67,59.981,1472110204,"201051344000890","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,533814.4,533814.4,4655,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472110228,919982.00
08/25/2016 03:30,2,0.000,ALERT,212.38,299.07,59.986,1472110204,"201051344000438","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,535319.6,535319.6,4663,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472110230,919983.00
08/25/2016 03:30,2,0.000,ALERT,212.61,298.77,59.986,1472110204,"201051344000417","219011344069620",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,526703.7,526703.7,4658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472110231,919984.00
08/25/2016 03:30,2,0.000,ALERT,212.61,301.17,59.996,1472110204,"274151322000083","219011344069620",0.00,21.50,0,299.07,302.37,0.0,0.0,0.000,787987.2,787987.2,4631,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110233,919985.00
08/25/2016 03:30,2,0.000,ALERT,213.06,300.57,59.975,1472110204,"274151322000076","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,840687.1,840687.1,4633,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110235,919986.00
08/25/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1472110204,"201051344000868","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,524752.8,524752.8,4663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110237,919987.00
08/25/2016 03:30,2,0.000,ALERT,212.61,301.47,59.975,1472110204,"274151322000095","219011344069620",0.00,21.30,0,299.67,302.68,0.0,0.0,0.000,832197.0,832197.0,4642,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110239,919988.00
08/25/2016 03:30,2,0.000,ALERT,212.83,302.07,59.981,1472110204,"201051344000988","219011344069620",0.00,21.30,0,297.57,303.28,0.0,0.0,0.000,516521.6,516521.6,4679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110241,919989.00
08/25/2016 03:30,2,0.000,ALERT,212.16,298.77,59.954,1472110204,"201051344001025","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,535060.8,535060.8,4659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110243,919990.00
08/25/2016 03:30,2,0.000,ALERT,212.83,302.37,59.991,1472110204,"201051344000458","219011344069620",0.00,21.50,0,299.97,304.18,0.0,0.0,0.000,532120.8,532120.8,4658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110244,919991.00
08/25/2016 03:30,2,0.000,ALERT,213.51,302.07,59.986,1472110204,"201051344000853","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,531323.6,531323.6,4660,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110246,919992.00
08/25/2016 03:30,2,0.000,ALERT,212.83,299.37,59.981,1472110204,"201051344000685","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,534570.9,534570.9,4672,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110248,919993.00
08/25/2016 03:30,2,0.000,ALERT,212.61,299.07,59.986,1472110204,"201051344000917","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,531540.2,531540.2,4679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110250,919994.00
08/25/2016 03:30,2,0.000,ALERT,212.83,299.97,59.991,1472110204,"201051344001145","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,536738.7,536738.7,4676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110252,919995.00
08/25/2016 03:30,2,0.000,ALERT,212.83,298.77,59.991,1472110204,"201051344000651","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,529635.3,529635.3,4656,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110253,919996.00
08/25/2016 03:30,2,0.000,ALERT,212.38,300.87,59.975,1472110204,"274151322000088","219011344069620",0.00,22.00,0,298.77,302.07,0.0,0.0,0.000,758950.5,758950.5,4626,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110255,919997.00
08/25/2016 03:30,2,0.000,ALERT,213.29,300.27,59.986,1472110204,"274151322000068","219011344069620",0.00,22.00,0,298.17,301.17,0.0,0.0,0.000,652501.1,652501.1,4698,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110257,919998.00
08/25/2016 03:30,2,0.000,ALERT,212.38,299.37,59.981,1472110204,"201051344001135","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,525793.3,525793.3,4653,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110259,919999.00
08/25/2016 03:30,2,0.000,ALERT,212.83,302.98,59.991,1472110204,"201051344000594","219011344069620",0.00,21.00,0,299.67,304.18,0.0,0.0,0.000,536518.4,536518.4,4660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472110260,920000.00
08/25/2016 03:30,2,0.000,ALERT,212.83,299.37,59.986,1472110204,"201051344001203","219011344069620",0.00,21.00,0,297.26,302.68,0.0,0.0,0.000,533812.0,533812.0,4666,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110262,920001.00
08/25/2016 03:30,2,0.000,ALERT,212.61,301.47,59.981,1472110204,"274151322000054","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,774676.8,774676.8,4620,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110264,920002.00
08/25/2016 03:30,2,0.000,ALERT,213.29,302.37,59.996,1472110204,"201051344000867","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,523829.8,523829.8,4662,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472110266,920003.00
08/25/2016 03:30,2,0.000,ALERT,212.61,299.37,59.981,1472110204,"201051344001093","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,530954.9,530954.9,4679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110268,920004.00
08/25/2016 03:30,2,0.000,ALERT,213.06,302.37,60.034,1472110204,"201051344000900","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,540352.2,540352.2,4673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110269,920005.00
08/25/2016 03:30,2,0.000,ALERT,213.29,301.77,59.996,1472110204,"201051344000648","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,529666.4,529666.4,4655,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110271,920006.00
08/25/2016 03:30,2,0.000,ALERT,213.06,302.98,59.996,1472110204,"201051344000569","219011344069620",0.00,21.30,0,300.27,304.48,0.0,0.0,0.000,540574.7,540574.7,4658,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110273,920007.00
08/25/2016 03:30,2,0.000,ALERT,213.29,302.68,59.991,1472110204,"201051344000983","219011344069620",0.00,21.30,0,300.27,304.18,0.0,0.0,0.000,532839.4,532839.4,4654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472110275,920008.00
08/25/2016 03:30,2,0.000,ALERT,213.06,302.37,59.991,1472110204,"201051344001158","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,525076.9,525076.9,4660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472110277,920009.00
08/25/2016 03:30,2,0.000,ALERT,213.51,302.98,59.986,1472110204,"201051344000576","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,532504.3,532504.3,4665,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110279,920010.00
08/25/2016 03:30,2,0.000,ALERT,212.83,300.87,59.996,1472110204,"274151322000087","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,747078.6,747078.6,4682,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472110280,920011.00
08/25/2016 03:45,2,0.000,ALERT,213.29,301.77,59.986,1472111103,"201051344000645","219011344069620",0.00,21.50,0,287.65,303.58,0.0,0.0,0.000,532015.3,532015.3,4666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111106,920012.00
08/25/2016 03:45,2,0.000,ALERT,212.61,300.57,59.981,1472111103,"274151322000085","219011344069620",0.00,21.80,0,287.35,302.98,0.0,0.0,0.000,774795.0,774795.0,4623,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111107,920013.00
08/25/2016 03:45,2,0.000,ALERT,213.51,301.77,60.002,1472111103,"201051344000633","219011344069620",0.00,20.70,0,286.14,303.28,0.0,0.0,0.000,523535.1,523535.1,4660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111109,920014.00
08/25/2016 03:45,2,0.000,ALERT,213.06,301.77,59.975,1472111103,"201051344000469","219011344069620",0.00,20.30,0,286.74,303.28,0.0,0.0,0.000,525905.6,525905.6,4675,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111111,920015.00
08/25/2016 03:45,2,0.000,ALERT,212.16,298.77,59.975,1472111103,"201051344000646","219011344069620",0.00,20.70,0,284.94,300.57,0.0,0.0,0.000,526844.4,526844.4,4659,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111113,920016.00
08/25/2016 03:45,2,0.000,ALERT,212.38,300.57,59.970,1472111103,"274151322000052","219011344069620",0.00,21.80,0,286.74,302.68,0.0,0.0,0.000,795187.5,795187.5,4620,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111115,920017.00
08/25/2016 03:45,2,0.000,ALERT,212.61,299.07,59.970,1472111103,"201051344000585","219011344069620",0.00,21.00,0,285.24,300.87,0.0,0.0,0.000,536196.6,536196.6,4651,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111116,920018.00
08/25/2016 03:45,2,0.000,ALERT,212.38,299.67,59.944,1472111103,"201051344001230","219011344069620",0.00,20.70,0,285.84,300.87,0.0,0.0,0.000,530075.1,530075.1,4678,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111118,920019.00
08/25/2016 03:45,2,0.000,ALERT,212.83,299.67,59.970,1472111103,"201051344000582","219011344069620",0.00,20.70,0,286.44,301.17,0.0,0.0,0.000,522835.5,522835.5,4654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472111120,920020.00
08/25/2016 03:45,2,0.000,ALERT,212.16,299.07,59.991,1472111103,"201051344000955","219011344069620",0.00,21.00,0,285.54,300.57,0.0,0.0,0.000,536560.9,536560.9,4662,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472111122,920021.00
08/25/2016 03:45,2,0.000,ALERT,212.38,299.67,60.002,1472111103,"274151322000094","219011344069620",0.00,21.30,0,286.74,302.37,0.0,0.0,0.000,652211.2,652211.2,4707,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111124,920022.00
08/25/2016 03:45,2,0.000,ALERT,212.61,302.37,59.965,1472111103,"201051344000579","219011344069620",0.00,21.00,0,288.55,304.48,0.0,0.0,0.000,540170.0,540170.0,4667,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472111125,920023.00
08/25/2016 03:45,2,0.000,ALERT,212.38,299.67,59.970,1472111103,"201051344000890","219011344069620",0.00,21.00,0,286.44,301.77,0.0,0.0,0.000,533814.4,533814.4,4657,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111127,920024.00
08/25/2016 03:45,2,0.000,ALERT,212.61,299.07,59.970,1472111103,"201051344000438","219011344069620",0.00,20.70,0,285.84,300.87,0.0,0.0,0.000,535319.6,535319.6,4665,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111129,920025.00
08/25/2016 03:45,2,0.000,ALERT,212.61,298.47,59.975,1472111103,"201051344000417","219011344069620",0.00,21.00,0,284.94,300.27,0.0,0.0,0.000,526703.7,526703.7,4660,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111131,920026.00
08/25/2016 03:45,2,0.000,ALERT,212.61,300.57,59.975,1472111103,"274151322000083","219011344069620",0.00,21.50,0,287.35,302.98,0.0,0.0,0.000,787987.2,787987.2,4633,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472111133,920027.00
08/25/2016 03:45,2,0.000,ALERT,212.83,300.87,59.975,1472111103,"274151322000076","219011344069620",0.00,21.50,0,287.05,302.98,0.0,0.0,0.000,840687.1,840687.1,4635,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111135,920028.00
08/25/2016 03:45,2,0.000,ALERT,212.83,302.37,59.975,1472111103,"201051344000868","219011344069620",0.00,21.00,0,288.55,304.48,0.0,0.0,0.000,524752.8,524752.8,4665,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111136,920029.00
08/25/2016 03:45,2,0.000,ALERT,212.61,301.47,60.007,1472111103,"274151322000095","219011344069620",0.00,21.30,0,288.25,303.88,0.0,0.0,0.000,832197.0,832197.0,4644,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472111138,920030.00
08/25/2016 03:45,2,0.000,ALERT,212.61,301.77,59.949,1472111103,"201051344000988","219011344069620",0.00,21.00,0,285.54,303.58,0.0,0.0,0.000,516521.6,516521.6,4681,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472111140,920031.00
08/25/2016 03:45,2,0.000,ALERT,212.38,298.47,59.981,1472111103,"201051344001025","219011344069620",0.00,20.30,0,285.24,301.17,0.0,0.0,0.000,535060.8,535060.8,4661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111142,920032.00
08/25/2016 03:45,2,0.000,ALERT,212.83,302.07,59.981,1472111103,"201051344000458","219011344069620",0.00,21.50,0,287.95,304.78,0.0,0.0,0.000,532120.8,532120.8,4660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472111144,920033.00
08/25/2016 03:45,2,0.000,ALERT,213.51,301.77,59.970,1472111103,"201051344000853","219011344069620",0.00,20.70,0,287.95,304.18,0.0,0.0,0.000,531323.6,531323.6,4662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111145,920034.00
08/25/2016 03:45,2,0.000,ALERT,212.83,299.07,59.981,1472111103,"201051344000685","219011344069620",0.00,21.00,0,285.54,300.87,0.0,0.0,0.000,534570.9,534570.9,4674,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111147,920035.00
08/25/2016 03:45,2,0.000,ALERT,212.61,298.77,59.991,1472111103,"201051344000917","219011344069620",0.00,21.50,0,284.34,300.57,0.0,0.0,0.000,531540.2,531540.2,4681,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472111149,920036.00
08/25/2016 03:45,2,0.000,ALERT,212.83,299.67,59.981,1472111103,"201051344001145","219011344069620",0.00,20.70,0,286.44,301.47,0.0,0.0,0.000,536738.7,536738.7,4678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111151,920037.00
08/25/2016 03:45,2,0.000,ALERT,212.61,298.47,59.986,1472111103,"201051344000651","219011344069620",0.00,20.00,0,285.24,300.57,0.0,0.0,0.000,529635.3,529635.3,4658,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111153,920038.00
08/25/2016 03:45,2,0.000,ALERT,212.16,300.57,59.970,1472111103,"274151322000088","219011344069620",0.00,21.80,0,287.05,302.37,0.0,0.0,0.000,758950.5,758950.5,4628,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472111155,920039.00
08/25/2016 03:45,2,0.000,ALERT,213.06,299.97,60.023,1472111103,"274151322000068","219011344069620",0.00,22.00,0,286.44,301.77,0.0,0.0,0.000,652501.1,652501.1,4700,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111157,920040.00
08/25/2016 03:45,2,0.000,ALERT,212.16,299.07,59.986,1472111103,"201051344001135","219011344069620",0.00,20.70,0,285.84,301.47,0.0,0.0,0.000,525793.3,525793.3,4655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472111158,920041.00
08/25/2016 03:45,2,0.000,ALERT,212.61,302.68,59.991,1472111103,"201051344000594","219011344069620",0.00,21.00,0,287.95,304.48,0.0,0.0,0.000,536518.4,536518.4,4662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111160,920042.00
08/25/2016 03:45,2,0.000,ALERT,212.38,298.47,59.991,1472111103,"201051344001203","219011344069620",0.00,20.70,0,285.54,302.68,0.0,0.0,0.000,533812.0,533812.0,4668,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111162,920043.00
08/25/2016 03:45,2,0.000,ALERT,212.38,300.27,59.981,1472111103,"274151322000054","219011344069620",0.00,22.00,0,287.05,302.98,0.0,0.0,0.000,774676.8,774676.8,4622,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111164,920044.00
08/25/2016 03:45,2,0.000,ALERT,213.06,301.77,59.986,1472111103,"201051344000867","219011344069620",0.00,21.50,0,287.65,304.48,0.0,0.0,0.000,523829.8,523829.8,4664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111166,920045.00
08/25/2016 03:45,2,0.000,ALERT,212.38,299.07,59.996,1472111103,"201051344001093","219011344069620",0.00,21.30,0,285.54,300.57,0.0,0.0,0.000,530954.9,530954.9,4681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111168,920046.00
08/25/2016 03:45,2,0.000,ALERT,212.83,302.07,60.007,1472111103,"201051344000900","219011344069620",0.00,21.00,0,287.65,304.18,0.0,0.0,0.000,540352.2,540352.2,4675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111169,920047.00
08/25/2016 03:45,2,0.000,ALERT,213.06,301.77,59.954,1472111103,"201051344000648","219011344069620",0.00,20.70,0,287.35,304.18,0.0,0.0,0.000,529666.4,529666.4,4657,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111171,920048.00
08/25/2016 03:45,2,0.000,ALERT,212.83,302.37,59.986,1472111103,"201051344000569","219011344069620",0.00,21.30,0,288.25,304.78,0.0,0.0,0.000,540574.7,540574.7,4660,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111173,920049.00
08/25/2016 03:45,2,0.000,ALERT,212.83,302.37,59.991,1472111103,"201051344000983","219011344069620",0.00,21.30,0,288.25,304.48,0.0,0.0,0.000,532839.4,532839.4,4656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472111175,920050.00
08/25/2016 03:45,2,0.000,ALERT,212.83,301.77,59.981,1472111103,"201051344001158","219011344069620",0.00,20.30,0,287.35,303.88,0.0,0.0,0.000,525076.9,525076.9,4662,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111177,920051.00
08/25/2016 03:45,2,0.000,ALERT,213.29,302.37,59.991,1472111103,"201051344000576","219011344069620",0.00,21.00,0,288.25,304.48,0.0,0.0,0.000,532504.3,532504.3,4667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111178,920052.00
08/25/2016 03:45,2,0.000,ALERT,212.61,299.67,59.986,1472111103,"274151322000087","219011344069620",0.00,22.00,0,286.44,302.37,0.0,0.0,0.000,747078.6,747078.6,4684,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472111180,920053.00
08/25/2016 04:00,2,0.000,ALERT,212.61,300.87,59.991,1472112003,"201051344000645","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,532015.3,532015.3,4668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112005,920054.00
08/25/2016 04:00,2,0.000,ALERT,211.93,299.67,59.986,1472112003,"274151322000085","219011344069620",0.00,21.80,0,297.57,302.98,0.0,0.0,0.000,774795.0,774795.0,4625,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112007,920055.00
08/25/2016 04:00,2,0.000,ALERT,212.61,300.57,59.986,1472112003,"201051344000633","219011344069620",0.00,20.30,0,297.87,303.28,0.0,0.0,0.000,523535.1,523535.1,4662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112009,920056.00
08/25/2016 04:00,2,0.000,ALERT,212.16,300.57,59.996,1472112003,"201051344000469","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,525905.6,525905.6,4677,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112011,920057.00
08/25/2016 04:00,2,0.000,ALERT,211.70,298.47,59.954,1472112003,"201051344000646","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,526844.4,526844.4,4661,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112013,920058.00
08/25/2016 04:00,2,0.000,ALERT,211.48,299.97,59.981,1472112003,"274151322000052","219011344069620",0.00,21.80,0,297.26,303.28,0.0,0.0,0.000,795187.5,795187.5,4622,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112014,920059.00
08/25/2016 04:00,2,0.000,ALERT,212.16,298.77,59.996,1472112003,"201051344000585","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,536196.6,536196.6,4653,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112016,920060.00
08/25/2016 04:00,2,0.000,ALERT,211.93,299.07,59.991,1472112003,"201051344001230","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,530075.1,530075.1,4680,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112018,920061.00
08/25/2016 04:00,2,0.000,ALERT,212.61,299.37,59.991,1472112003,"201051344000582","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,522835.5,522835.5,4656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112020,920062.00
08/25/2016 04:00,2,0.000,ALERT,211.70,298.77,59.996,1472112003,"201051344000955","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,536560.9,536560.9,4664,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112022,920063.00
08/25/2016 04:00,2,0.000,ALERT,211.70,299.07,59.991,1472112003,"274151322000094","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,652211.2,652211.2,4709,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112023,920064.00
08/25/2016 04:00,2,0.000,ALERT,212.16,301.47,59.991,1472112003,"201051344000579","219011344069620",0.00,21.00,0,299.97,304.48,0.0,0.0,0.000,540170.0,540170.0,4669,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112025,920065.00
08/25/2016 04:00,2,0.000,ALERT,211.93,299.37,59.986,1472112003,"201051344000890","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,533814.4,533814.4,4659,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112027,920066.00
08/25/2016 04:00,2,0.000,ALERT,212.16,298.77,59.981,1472112003,"201051344000438","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,535319.6,535319.6,4667,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112029,920067.00
08/25/2016 04:00,2,0.000,ALERT,212.16,297.87,59.991,1472112003,"201051344000417","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,526703.7,526703.7,4662,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112031,920068.00
08/25/2016 04:00,2,0.000,ALERT,211.93,299.67,59.975,1472112003,"274151322000083","219011344069620",0.00,21.50,0,297.87,303.58,0.0,0.0,0.000,787987.2,787987.2,4635,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112033,920069.00
08/25/2016 04:00,2,0.000,ALERT,212.38,299.97,59.975,1472112003,"274151322000076","219011344069620",0.00,21.50,0,297.57,303.28,0.0,0.0,0.000,840687.1,840687.1,4637,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112034,920070.00
08/25/2016 04:00,2,0.000,ALERT,212.16,301.47,59.975,1472112003,"201051344000868","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,524752.8,524752.8,4667,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112036,920071.00
08/25/2016 04:00,2,0.000,ALERT,211.70,300.27,59.975,1472112003,"274151322000095","219011344069620",0.00,21.00,0,298.77,303.88,0.0,0.0,0.000,832197.0,832197.0,4646,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112038,920072.00
08/25/2016 04:00,2,0.000,ALERT,211.93,300.87,59.981,1472112003,"201051344000988","219011344069620",0.00,21.00,0,296.96,303.58,0.0,0.0,0.000,516521.6,516521.6,4683,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112040,920073.00
08/25/2016 04:00,2,0.000,ALERT,211.93,297.87,59.981,1472112003,"201051344001025","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,535060.8,535060.8,4663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112042,920074.00
08/25/2016 04:00,2,0.000,ALERT,212.16,300.87,59.975,1472112003,"201051344000458","219011344069620",0.00,21.50,0,299.67,304.48,0.0,0.0,0.000,532120.8,532120.8,4662,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112043,920075.00
08/25/2016 04:00,2,0.000,ALERT,212.83,300.87,59.981,1472112003,"201051344000853","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,531323.6,531323.6,4664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112045,920076.00
08/25/2016 04:00,2,0.000,ALERT,212.38,298.77,59.975,1472112003,"201051344000685","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,534570.9,534570.9,4676,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112047,920077.00
08/25/2016 04:00,2,0.000,ALERT,212.16,298.17,59.996,1472112003,"201051344000917","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,531540.2,531540.2,4683,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112049,920078.00
08/25/2016 04:00,2,0.000,ALERT,212.38,299.07,59.975,1472112003,"201051344001145","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,536738.7,536738.7,4680,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112050,920079.00
08/25/2016 04:00,2,0.000,ALERT,212.16,297.87,59.975,1472112003,"201051344000651","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,529635.3,529635.3,4660,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112052,920080.00
08/25/2016 04:00,2,0.000,ALERT,211.25,299.67,59.965,1472112003,"274151322000088","219011344069620",0.00,21.80,0,297.57,302.98,0.0,0.0,0.000,758950.5,758950.5,4630,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112054,920081.00
08/25/2016 04:00,2,0.000,ALERT,212.38,299.07,59.959,1472112003,"274151322000068","219011344069620",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,652501.1,652501.1,4702,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112056,920082.00
08/25/2016 04:00,2,0.000,ALERT,211.70,298.47,59.928,1472112003,"201051344001135","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,525793.3,525793.3,4657,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112058,920083.00
08/25/2016 04:00,2,0.000,ALERT,211.93,301.47,59.922,1472112003,"201051344000594","219011344069620",0.00,20.70,0,299.37,304.18,0.0,0.0,0.000,536518.4,536518.4,4664,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112060,920084.00
08/25/2016 04:00,2,0.000,ALERT,212.16,298.17,59.959,1472112003,"201051344001203","219011344069620",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,533812.0,533812.0,4670,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112061,920085.00
08/25/2016 04:00,2,0.000,ALERT,211.70,299.67,59.959,1472112003,"274151322000054","219011344069620",0.00,22.00,0,297.57,303.58,0.0,0.0,0.000,774676.8,774676.8,4624,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112063,920086.00
08/25/2016 04:00,2,0.000,ALERT,212.38,300.57,59.922,1472112003,"201051344000867","219011344069620",0.00,21.30,0,299.07,304.18,0.0,0.0,0.000,523829.8,523829.8,4666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112065,920087.00
08/25/2016 04:00,2,0.000,ALERT,212.16,298.77,59.954,1472112003,"201051344001093","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,530954.9,530954.9,4683,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112067,920088.00
08/25/2016 04:00,2,0.000,ALERT,212.16,300.87,59.965,1472112003,"201051344000900","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,540352.2,540352.2,4677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112069,920089.00
08/25/2016 04:00,2,0.000,ALERT,212.38,300.27,59.954,1472112003,"201051344000648","219011344069620",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,529666.4,529666.4,4659,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112071,920090.00
08/25/2016 04:00,2,0.000,ALERT,212.16,301.47,59.954,1472112003,"201051344000569","219011344069620",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,540574.7,540574.7,4662,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112072,920091.00
08/25/2016 04:00,2,0.000,ALERT,212.16,301.17,59.949,1472112003,"201051344000983","219011344069620",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,532839.4,532839.4,4658,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112074,920092.00
08/25/2016 04:00,2,0.000,ALERT,212.16,300.57,59.954,1472112003,"201051344001158","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,525076.9,525076.9,4664,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112076,920093.00
08/25/2016 04:00,2,0.000,ALERT,212.61,301.17,59.959,1472112003,"201051344000576","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,532504.3,532504.3,4669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112078,920094.00
08/25/2016 04:00,2,0.000,ALERT,211.93,299.07,59.959,1472112003,"274151322000087","219011344069620",0.00,22.00,0,296.96,302.68,0.0,0.0,0.000,747078.6,747078.6,4686,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112080,920095.00
08/25/2016 04:15,2,0.000,ALERT,212.83,301.47,59.975,1472112903,"201051344000645","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,532015.3,532015.3,4670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112906,920096.00
08/25/2016 04:15,2,0.000,ALERT,212.16,299.67,59.991,1472112903,"274151322000085","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,774795.0,774795.0,4627,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112907,920097.00
08/25/2016 04:15,2,0.000,ALERT,212.83,301.17,59.949,1472112903,"201051344000633","219011344069620",0.00,20.30,0,296.96,302.37,0.0,0.0,0.000,523535.1,523535.1,4664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112909,920098.00
08/25/2016 04:15,2,0.000,ALERT,212.38,301.47,59.965,1472112903,"201051344000469","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,525905.6,525905.6,4679,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112911,920099.00
08/25/2016 04:15,2,0.000,ALERT,211.48,298.17,59.938,1472112903,"201051344000646","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,526844.4,526844.4,4663,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112913,920100.00
08/25/2016 04:15,2,0.000,ALERT,211.70,299.67,59.991,1472112903,"274151322000052","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,795187.5,795187.5,4624,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112915,920101.00
08/25/2016 04:15,2,0.000,ALERT,211.93,298.77,59.965,1472112903,"201051344000585","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,536196.6,536196.6,4655,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112916,920102.00
08/25/2016 04:15,2,0.000,ALERT,211.93,299.07,59.970,1472112903,"201051344001230","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,530075.1,530075.1,4682,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112918,920103.00
08/25/2016 04:15,2,0.000,ALERT,212.16,299.07,59.970,1472112903,"201051344000582","219011344069620",0.00,20.30,0,297.57,300.57,0.0,0.0,0.000,522835.5,522835.5,4658,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112920,920104.00
08/25/2016 04:15,2,0.000,ALERT,211.48,298.47,59.928,1472112903,"201051344000955","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,536560.9,536560.9,4666,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112922,920105.00
08/25/2016 04:15,2,0.000,ALERT,211.93,299.07,59.965,1472112903,"274151322000094","219011344069620",0.00,21.00,0,297.87,300.87,0.0,0.0,0.000,652211.2,652211.2,4711,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112924,920106.00
