ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 04:15,2,0.000,ALERT,212.38,301.77,59.965,1472112903,"201051344000579","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,540170.0,540170.0,4671,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112925,920107.00
08/25/2016 04:15,2,0.000,ALERT,211.70,299.07,59.970,1472112903,"201051344000890","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,533814.4,533814.4,4661,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112927,920108.00
08/25/2016 04:15,2,0.000,ALERT,211.93,298.47,59.949,1472112903,"201051344000438","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,535319.6,535319.6,4669,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112929,920109.00
08/25/2016 04:15,2,0.000,ALERT,211.93,297.87,59.981,1472112903,"201051344000417","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,526703.7,526703.7,4664,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112931,920110.00
08/25/2016 04:15,2,0.000,ALERT,211.70,299.67,59.933,1472112903,"274151322000083","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,787987.2,787987.2,4637,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112933,920111.00
08/25/2016 04:15,2,0.000,ALERT,212.38,299.97,59.959,1472112903,"274151322000076","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,840687.1,840687.1,4639,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112934,920112.00
08/25/2016 04:15,2,0.000,ALERT,212.38,302.07,59.944,1472112903,"201051344000868","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,524752.8,524752.8,4669,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112936,920113.00
08/25/2016 04:15,2,0.000,ALERT,211.93,300.87,59.959,1472112903,"274151322000095","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,832197.0,832197.0,4648,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112938,920114.00
08/25/2016 04:15,2,0.000,ALERT,212.16,301.17,59.954,1472112903,"201051344000988","219011344069620",0.00,20.70,0,296.36,302.68,0.0,0.0,0.000,516521.6,516521.6,4685,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112940,920115.00
08/25/2016 04:15,2,0.000,ALERT,211.70,297.87,59.959,1472112903,"201051344001025","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,535060.8,535060.8,4665,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112942,920116.00
08/25/2016 04:15,2,0.000,ALERT,212.38,301.47,59.959,1472112903,"201051344000458","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,532120.8,532120.8,4664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112944,920117.00
08/25/2016 04:15,2,0.000,ALERT,212.83,301.47,59.959,1472112903,"201051344000853","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,531323.6,531323.6,4666,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112946,920118.00
08/25/2016 04:15,2,0.000,ALERT,212.38,298.47,59.959,1472112903,"201051344000685","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,534570.9,534570.9,4678,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112948,920119.00
08/25/2016 04:15,2,0.000,ALERT,211.93,297.87,59.970,1472112903,"201051344000917","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,531540.2,531540.2,4685,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112949,920120.00
08/25/2016 04:15,2,0.000,ALERT,212.16,298.77,59.959,1472112903,"201051344001145","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,536738.7,536738.7,4682,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112951,920121.00
08/25/2016 04:15,2,0.000,ALERT,212.16,297.87,59.954,1472112903,"201051344000651","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,529635.3,529635.3,4662,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112953,920122.00
08/25/2016 04:15,2,0.000,ALERT,211.48,299.97,59.965,1472112903,"274151322000088","219011344069620",0.00,21.50,0,298.47,301.17,0.0,0.0,0.000,758950.5,758950.5,4632,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112955,920123.00
08/25/2016 04:15,2,0.000,ALERT,212.61,299.07,59.912,1472112903,"274151322000068","219011344069620",0.00,21.80,0,297.57,300.57,0.0,0.0,0.000,652501.1,652501.1,4704,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112957,920124.00
08/25/2016 04:15,2,0.000,ALERT,211.48,298.47,59.965,1472112903,"201051344001135","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,525793.3,525793.3,4659,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112959,920125.00
08/25/2016 04:15,2,0.000,ALERT,212.16,302.07,59.959,1472112903,"201051344000594","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,536518.4,536518.4,4666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112960,920126.00
08/25/2016 04:15,2,0.000,ALERT,212.16,298.17,59.970,1472112903,"201051344001203","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,533812.0,533812.0,4672,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112962,920127.00
08/25/2016 04:15,2,0.000,ALERT,211.93,300.57,59.959,1472112903,"274151322000054","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,774676.8,774676.8,4626,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112964,920128.00
08/25/2016 04:15,2,0.000,ALERT,212.61,300.87,59.959,1472112903,"201051344000867","219011344069620",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,523829.8,523829.8,4668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112966,920129.00
08/25/2016 04:15,2,0.000,ALERT,211.93,298.17,59.975,1472112903,"201051344001093","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,530954.9,530954.9,4685,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112968,920130.00
08/25/2016 04:15,2,0.000,ALERT,212.16,301.17,59.938,1472112903,"201051344000900","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,540352.2,540352.2,4679,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112969,920131.00
08/25/2016 04:15,2,0.000,ALERT,212.61,300.87,59.959,1472112903,"201051344000648","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,529666.4,529666.4,4661,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112971,920132.00
08/25/2016 04:15,2,0.000,ALERT,212.38,301.77,59.928,1472112903,"201051344000569","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,540574.7,540574.7,4664,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112973,920133.00
08/25/2016 04:15,2,0.000,ALERT,212.38,301.47,59.991,1472112903,"201051344000983","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,532839.4,532839.4,4660,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112975,920134.00
08/25/2016 04:15,2,0.000,ALERT,212.16,300.87,59.986,1472112903,"201051344001158","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,525076.9,525076.9,4666,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112977,920135.00
08/25/2016 04:15,2,0.000,ALERT,212.83,301.77,59.959,1472112903,"201051344000576","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,532504.3,532504.3,4671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472112978,920136.00
08/25/2016 04:15,2,0.000,ALERT,212.16,299.37,59.965,1472112903,"274151322000087","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,747078.6,747078.6,4688,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472112980,920137.00
08/25/2016 04:30,2,0.000,ALERT,212.83,301.17,59.965,1472113803,"201051344000645","219011344069620",0.00,20.70,0,299.67,302.98,0.0,0.0,0.000,532015.3,532015.3,4672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113805,920138.00
08/25/2016 04:30,2,0.000,ALERT,212.16,299.97,60.002,1472113803,"274151322000085","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,774795.0,774795.0,4629,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113807,920139.00
08/25/2016 04:30,2,0.000,ALERT,213.06,300.87,59.965,1472113803,"201051344000633","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,523535.1,523535.1,4666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113809,920140.00
08/25/2016 04:30,2,0.000,ALERT,212.61,301.17,59.986,1472113803,"201051344000469","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,525905.6,525905.6,4681,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472113811,920141.00
08/25/2016 04:30,2,0.000,ALERT,211.70,298.77,59.944,1472113803,"201051344000646","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,526844.4,526844.4,4665,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113812,920142.00
08/25/2016 04:30,2,0.000,ALERT,211.93,300.27,59.922,1472113803,"274151322000052","219011344069620",0.00,21.30,0,297.57,303.58,0.0,0.0,0.000,795187.5,795187.5,4626,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113814,920143.00
08/25/2016 04:30,2,0.000,ALERT,212.38,299.07,59.970,1472113803,"201051344000585","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,536196.6,536196.6,4657,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113816,920144.00
08/25/2016 04:30,2,0.000,ALERT,212.16,299.07,59.970,1472113803,"201051344001230","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,530075.1,530075.1,4684,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113818,920145.00
08/25/2016 04:30,2,0.000,ALERT,212.61,299.37,59.970,1472113803,"201051344000582","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,522835.5,522835.5,4660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113820,920146.00
08/25/2016 04:30,2,0.000,ALERT,211.93,298.77,59.938,1472113803,"201051344000955","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,536560.9,536560.9,4668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113821,920147.00
08/25/2016 04:30,2,0.000,ALERT,212.16,299.37,59.970,1472113803,"274151322000094","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,652211.2,652211.2,4713,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113823,920148.00
08/25/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1472113803,"201051344000579","219011344069620",0.00,20.30,0,300.27,303.58,0.0,0.0,0.000,540170.0,540170.0,4673,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113825,920149.00
08/25/2016 04:30,2,0.000,ALERT,212.16,299.07,59.959,1472113803,"201051344000890","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,533814.4,533814.4,4663,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113827,920150.00
08/25/2016 04:30,2,0.000,ALERT,212.16,298.77,59.970,1472113803,"201051344000438","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,535319.6,535319.6,4671,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472113828,920151.00
08/25/2016 04:30,2,0.000,ALERT,212.16,298.17,59.959,1472113803,"201051344000417","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,526703.7,526703.7,4666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113830,920152.00
08/25/2016 04:30,2,0.000,ALERT,212.16,300.27,59.965,1472113803,"274151322000083","219011344069620",0.00,21.00,0,298.17,303.88,0.0,0.0,0.000,787987.2,787987.2,4639,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113832,920153.00
08/25/2016 04:30,2,0.000,ALERT,212.61,299.67,59.922,1472113803,"274151322000076","219011344069620",0.00,21.00,0,297.87,302.98,0.0,0.0,0.000,840687.1,840687.1,4641,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113834,920154.00
08/25/2016 04:30,2,0.000,ALERT,212.38,302.07,59.975,1472113803,"201051344000868","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,524752.8,524752.8,4671,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472113836,920155.00
08/25/2016 04:30,2,0.000,ALERT,212.16,300.57,59.975,1472113803,"274151322000095","219011344069620",0.00,20.70,0,299.07,303.88,0.0,0.0,0.000,832197.0,832197.0,4650,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113838,920156.00
08/25/2016 04:30,2,0.000,ALERT,212.38,301.17,59.944,1472113803,"201051344000988","219011344069620",0.00,20.30,0,297.26,302.68,0.0,0.0,0.000,516521.6,516521.6,4687,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113840,920157.00
08/25/2016 04:30,2,0.000,ALERT,211.93,298.17,60.023,1472113803,"201051344001025","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,535060.8,535060.8,4667,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113842,920158.00
08/25/2016 04:30,2,0.000,ALERT,212.38,301.47,59.965,1472113803,"201051344000458","219011344069620",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,532120.8,532120.8,4666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113843,920159.00
08/25/2016 04:30,2,0.000,ALERT,213.06,301.17,59.965,1472113803,"201051344000853","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,531323.6,531323.6,4668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113845,920160.00
08/25/2016 04:30,2,0.000,ALERT,212.38,298.77,59.954,1472113803,"201051344000685","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,534570.9,534570.9,4680,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113847,920161.00
08/25/2016 04:30,2,0.000,ALERT,212.16,298.17,59.938,1472113803,"201051344000917","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,531540.2,531540.2,4687,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113849,920162.00
08/25/2016 04:30,2,0.000,ALERT,212.38,299.07,59.959,1472113803,"201051344001145","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,536738.7,536738.7,4684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472113850,920163.00
08/25/2016 04:30,2,0.000,ALERT,212.38,298.17,59.912,1472113803,"201051344000651","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,529635.3,529635.3,4664,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472113852,920164.00
08/25/2016 04:30,2,0.000,ALERT,211.70,299.37,59.928,1472113803,"274151322000088","219011344069620",0.00,21.30,0,297.57,302.98,0.0,0.0,0.000,758950.5,758950.5,4634,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472113854,920165.00
08/25/2016 04:30,2,0.000,ALERT,212.83,299.07,59.954,1472113803,"274151322000068","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,652501.1,652501.1,4706,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113856,920166.00
08/25/2016 04:30,2,0.000,ALERT,211.93,298.77,60.002,1472113803,"201051344001135","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,525793.3,525793.3,4661,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113858,920167.00
08/25/2016 04:30,2,0.000,ALERT,212.38,302.07,59.922,1472113803,"201051344000594","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,536518.4,536518.4,4668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472113859,920168.00
08/25/2016 04:30,2,0.000,ALERT,212.16,298.47,59.944,1472113803,"201051344001203","219011344069620",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,533812.0,533812.0,4674,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113861,920169.00
08/25/2016 04:30,2,0.000,ALERT,211.93,300.57,59.949,1472113803,"274151322000054","219011344069620",0.00,21.50,0,297.57,303.58,0.0,0.0,0.000,774676.8,774676.8,4628,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113863,920170.00
08/25/2016 04:30,2,0.000,ALERT,212.83,301.17,59.949,1472113803,"201051344000867","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,523829.8,523829.8,4670,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113865,920171.00
08/25/2016 04:30,2,0.000,ALERT,212.16,298.77,59.959,1472113803,"201051344001093","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,530954.9,530954.9,4687,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472113867,920172.00
08/25/2016 04:30,2,0.000,ALERT,212.38,301.47,59.949,1472113803,"201051344000900","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,540352.2,540352.2,4681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113869,920173.00
08/25/2016 04:30,2,0.000,ALERT,212.83,300.57,59.938,1472113803,"201051344000648","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,529666.4,529666.4,4663,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113870,920174.00
08/25/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1472113803,"201051344000569","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,540574.7,540574.7,4666,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113872,920175.00
08/25/2016 04:30,2,0.000,ALERT,212.38,301.47,59.959,1472113803,"201051344000983","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,532839.4,532839.4,4662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113874,920176.00
08/25/2016 04:30,2,0.000,ALERT,212.38,301.17,59.965,1472113803,"201051344001158","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,525076.9,525076.9,4668,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113876,920177.00
08/25/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1472113803,"201051344000576","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,532504.3,532504.3,4673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113878,920178.00
08/25/2016 04:30,2,0.000,ALERT,212.38,299.07,59.970,1472113803,"274151322000087","219011344069620",0.00,21.80,0,297.26,302.68,0.0,0.0,0.000,747078.6,747078.6,4690,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472113879,920179.00
08/25/2016 04:45,2,0.000,ALERT,212.83,301.17,60.018,1472114703,"201051344000645","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,532015.3,532015.3,4674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114705,920180.00
08/25/2016 04:45,2,0.000,ALERT,212.16,299.07,59.991,1472114703,"274151322000085","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,774795.0,774795.0,4631,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114707,920181.00
08/25/2016 04:45,2,0.000,ALERT,212.83,300.57,59.970,1472114703,"201051344000633","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,523535.1,523535.1,4668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114708,920182.00
08/25/2016 04:45,2,0.000,ALERT,212.38,300.87,59.928,1472114703,"201051344000469","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,525905.6,525905.6,4683,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114710,920183.00
08/25/2016 04:45,2,0.000,ALERT,211.48,298.17,59.970,1472114703,"201051344000646","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,526844.4,526844.4,4667,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114712,920184.00
08/25/2016 04:45,2,0.000,ALERT,211.70,299.37,59.959,1472114703,"274151322000052","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,795187.5,795187.5,4628,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114714,920185.00
08/25/2016 04:45,2,0.000,ALERT,212.16,298.47,59.975,1472114703,"201051344000585","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,536196.6,536196.6,4659,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114715,920186.00
08/25/2016 04:45,2,0.000,ALERT,211.70,298.47,59.938,1472114703,"201051344001230","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,530075.1,530075.1,4686,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114717,920187.00
08/25/2016 04:45,2,0.000,ALERT,212.38,299.07,59.970,1472114703,"201051344000582","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,522835.5,522835.5,4662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114719,920188.00
08/25/2016 04:45,2,0.000,ALERT,211.48,298.17,59.928,1472114703,"201051344000955","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,536560.9,536560.9,4670,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114721,920189.00
08/25/2016 04:45,2,0.000,ALERT,212.16,298.77,59.986,1472114703,"274151322000094","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,652211.2,652211.2,4715,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114723,920190.00
08/25/2016 04:45,2,0.000,ALERT,212.38,301.77,59.970,1472114703,"201051344000579","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,540170.0,540170.0,4675,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114725,920191.00
08/25/2016 04:45,2,0.000,ALERT,211.93,299.07,59.970,1472114703,"201051344000890","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,533814.4,533814.4,4665,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114727,920192.00
08/25/2016 04:45,2,0.000,ALERT,212.16,298.47,59.970,1472114703,"201051344000438","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,535319.6,535319.6,4673,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114728,920193.00
08/25/2016 04:45,2,0.000,ALERT,212.16,297.87,59.996,1472114703,"201051344000417","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,526703.7,526703.7,4668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114730,920194.00
08/25/2016 04:45,2,0.000,ALERT,211.93,299.67,59.965,1472114703,"274151322000083","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,787987.2,787987.2,4641,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114732,920195.00
08/25/2016 04:45,2,0.000,ALERT,212.38,299.37,59.975,1472114703,"274151322000076","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,840687.1,840687.1,4643,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114734,920196.00
08/25/2016 04:45,2,0.000,ALERT,212.38,301.77,59.975,1472114703,"201051344000868","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,524752.8,524752.8,4673,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114736,920197.00
08/25/2016 04:45,2,0.000,ALERT,211.93,300.57,59.954,1472114703,"274151322000095","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,832197.0,832197.0,4652,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114737,920198.00
08/25/2016 04:45,2,0.000,ALERT,212.16,300.87,59.970,1472114703,"201051344000988","219011344069620",0.00,20.00,0,296.96,302.68,0.0,0.0,0.000,516521.6,516521.6,4689,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114739,920199.00
08/25/2016 04:45,2,0.000,ALERT,211.70,297.57,59.970,1472114703,"201051344001025","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,535060.8,535060.8,4669,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114741,920200.00
08/25/2016 04:45,2,0.000,ALERT,212.38,301.17,59.965,1472114703,"201051344000458","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,532120.8,532120.8,4668,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114743,920201.00
08/25/2016 04:45,2,0.000,ALERT,213.06,301.17,59.970,1472114703,"201051344000853","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,531323.6,531323.6,4670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114745,920202.00
08/25/2016 04:45,2,0.000,ALERT,212.38,298.47,59.938,1472114703,"201051344000685","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,534570.9,534570.9,4682,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114746,920203.00
08/25/2016 04:45,2,0.000,ALERT,212.16,298.17,59.965,1472114703,"201051344000917","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,531540.2,531540.2,4689,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114748,920204.00
08/25/2016 04:45,2,0.000,ALERT,212.38,298.77,59.965,1472114703,"201051344001145","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,536738.7,536738.7,4686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114750,920205.00
08/25/2016 04:45,2,0.000,ALERT,212.16,297.87,59.970,1472114703,"201051344000651","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,529635.3,529635.3,4666,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114752,920206.00
08/25/2016 04:45,2,0.000,ALERT,211.70,299.67,59.970,1472114703,"274151322000088","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,758950.5,758950.5,4636,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114754,920207.00
08/25/2016 04:45,2,0.000,ALERT,212.61,299.07,59.965,1472114703,"274151322000068","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,652501.1,652501.1,4708,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114755,920208.00
08/25/2016 04:45,2,0.000,ALERT,211.70,298.47,59.928,1472114703,"201051344001135","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,525793.3,525793.3,4663,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114757,920209.00
08/25/2016 04:45,2,0.000,ALERT,212.16,301.77,59.970,1472114703,"201051344000594","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,536518.4,536518.4,4670,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114759,920210.00
08/25/2016 04:45,2,0.000,ALERT,212.16,298.17,59.970,1472114703,"201051344001203","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,533812.0,533812.0,4676,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114761,920211.00
08/25/2016 04:45,2,0.000,ALERT,211.93,299.97,59.970,1472114703,"274151322000054","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,774676.8,774676.8,4630,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114763,920212.00
08/25/2016 04:45,2,0.000,ALERT,212.61,300.87,59.938,1472114703,"201051344000867","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,523829.8,523829.8,4672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114764,920213.00
08/25/2016 04:45,2,0.000,ALERT,212.16,298.77,59.975,1472114703,"201051344001093","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,530954.9,530954.9,4689,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114766,920214.00
08/25/2016 04:45,2,0.000,ALERT,212.38,301.17,59.970,1472114703,"201051344000900","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,540352.2,540352.2,4683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114768,920215.00
08/25/2016 04:45,2,0.000,ALERT,212.83,300.87,59.970,1472114703,"201051344000648","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,529666.4,529666.4,4665,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114770,920216.00
08/25/2016 04:45,2,0.000,ALERT,212.61,301.77,59.981,1472114703,"201051344000569","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,540574.7,540574.7,4668,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114771,920217.00
08/25/2016 04:45,2,0.000,ALERT,212.61,301.47,59.970,1472114703,"201051344000983","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,532839.4,532839.4,4664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114773,920218.00
08/25/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1472114703,"201051344001158","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,525076.9,525076.9,4670,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472114775,920219.00
08/25/2016 04:45,2,0.000,ALERT,212.83,301.77,59.975,1472114703,"201051344000576","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,532504.3,532504.3,4675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114777,920220.00
08/25/2016 04:45,2,0.000,ALERT,212.16,299.37,59.981,1472114703,"274151322000087","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,747078.6,747078.6,4692,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472114779,920221.00
08/25/2016 05:00,2,0.000,ALERT,212.61,301.17,60.002,1472115603,"201051344000645","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,532015.3,532015.3,4676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115605,920222.00
08/25/2016 05:00,2,0.000,ALERT,211.93,299.37,60.018,1472115603,"274151322000085","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,774795.0,774795.0,4633,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115607,920223.00
08/25/2016 05:00,2,0.000,ALERT,212.83,300.87,59.970,1472115603,"201051344000633","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,523535.1,523535.1,4670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115609,920224.00
08/25/2016 05:00,2,0.000,ALERT,212.38,300.87,60.023,1472115603,"201051344000469","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,525905.6,525905.6,4685,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115611,920225.00
08/25/2016 05:00,2,0.000,ALERT,211.48,298.17,59.986,1472115603,"201051344000646","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,526844.4,526844.4,4669,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115613,920226.00
08/25/2016 05:00,2,0.000,ALERT,211.48,299.97,59.986,1472115603,"274151322000052","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,795187.5,795187.5,4630,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115614,920227.00
08/25/2016 05:00,2,0.000,ALERT,211.93,298.47,59.986,1472115603,"201051344000585","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,536196.6,536196.6,4661,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115616,920228.00
08/25/2016 05:00,2,0.000,ALERT,211.70,298.77,59.991,1472115603,"201051344001230","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,530075.1,530075.1,4688,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115618,920229.00
08/25/2016 05:00,2,0.000,ALERT,212.16,299.07,59.981,1472115603,"201051344000582","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,522835.5,522835.5,4664,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115620,920230.00
08/25/2016 05:00,2,0.000,ALERT,211.48,298.47,59.986,1472115603,"201051344000955","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,536560.9,536560.9,4672,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115622,920231.00
08/25/2016 05:00,2,0.000,ALERT,212.16,299.37,59.986,1472115603,"274151322000094","219011344069620",0.00,20.30,0,297.87,300.87,0.0,0.0,0.000,652211.2,652211.2,4717,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115624,920232.00
08/25/2016 05:00,2,0.000,ALERT,212.38,301.77,60.018,1472115603,"201051344000579","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,540170.0,540170.0,4677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115625,920233.00
08/25/2016 05:00,2,0.000,ALERT,211.70,299.07,59.981,1472115603,"201051344000890","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,533814.4,533814.4,4667,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115627,920234.00
08/25/2016 05:00,2,0.000,ALERT,211.93,298.47,59.981,1472115603,"201051344000438","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,535319.6,535319.6,4675,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115629,920235.00
08/25/2016 05:00,2,0.000,ALERT,211.93,297.87,59.981,1472115603,"201051344000417","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,526703.7,526703.7,4670,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115631,920236.00
08/25/2016 05:00,2,0.000,ALERT,211.93,299.97,59.981,1472115603,"274151322000083","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,787987.2,787987.2,4643,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115633,920237.00
08/25/2016 05:00,2,0.000,ALERT,212.38,299.97,59.981,1472115603,"274151322000076","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,840687.1,840687.1,4645,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115634,920238.00
08/25/2016 05:00,2,0.000,ALERT,212.38,302.07,60.002,1472115603,"201051344000868","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,524752.8,524752.8,4675,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115636,920239.00
08/25/2016 05:00,2,0.000,ALERT,211.70,300.57,60.018,1472115603,"274151322000095","219011344069620",0.00,20.00,0,299.07,302.07,0.0,0.0,0.000,832197.0,832197.0,4654,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472115638,920240.00
08/25/2016 05:00,2,0.000,ALERT,212.16,301.17,60.028,1472115603,"201051344000988","219011344069620",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,516521.6,516521.6,4691,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115640,920241.00
08/25/2016 05:00,2,0.000,ALERT,211.70,297.87,59.970,1472115603,"201051344001025","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,535060.8,535060.8,4671,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115642,920242.00
08/25/2016 05:00,2,0.000,ALERT,212.16,301.47,59.975,1472115603,"201051344000458","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,532120.8,532120.8,4670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115644,920243.00
08/25/2016 05:00,2,0.000,ALERT,212.83,301.47,59.970,1472115603,"201051344000853","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,531323.6,531323.6,4672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115646,920244.00
08/25/2016 05:00,2,0.000,ALERT,212.16,298.47,59.975,1472115603,"201051344000685","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,534570.9,534570.9,4684,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115647,920245.00
08/25/2016 05:00,2,0.000,ALERT,211.93,298.17,59.965,1472115603,"201051344000917","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,531540.2,531540.2,4691,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472115649,920246.00
08/25/2016 05:00,2,0.000,ALERT,212.16,298.77,59.975,1472115603,"201051344001145","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,536738.7,536738.7,4688,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115651,920247.00
08/25/2016 05:00,2,0.000,ALERT,211.93,297.87,60.012,1472115603,"201051344000651","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,529635.3,529635.3,4668,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472115653,920248.00
08/25/2016 05:00,2,0.000,ALERT,211.25,299.67,59.975,1472115603,"274151322000088","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,758950.5,758950.5,4638,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472115654,920249.00
08/25/2016 05:00,2,0.000,ALERT,212.38,298.77,59.975,1472115603,"274151322000068","219011344069620",0.00,21.00,0,297.57,300.57,0.0,0.0,0.000,652501.1,652501.1,4710,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472115656,920250.00
08/25/2016 05:00,2,0.000,ALERT,211.48,298.47,59.965,1472115603,"201051344001135","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,525793.3,525793.3,4665,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115658,920251.00
