ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 05:00,2,0.000,ALERT,211.93,301.77,59.970,1472115603,"201051344000594","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,536518.4,536518.4,4672,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115660,920252.00
08/25/2016 05:00,2,0.000,ALERT,211.93,298.47,60.012,1472115603,"201051344001203","219011344069620",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,533812.0,533812.0,4678,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472115662,920253.00
08/25/2016 05:00,2,0.000,ALERT,211.70,300.27,59.933,1472115603,"274151322000054","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,774676.8,774676.8,4632,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115663,920254.00
08/25/2016 05:00,2,0.000,ALERT,212.38,300.87,59.975,1472115603,"201051344000867","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,523829.8,523829.8,4674,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115665,920255.00
08/25/2016 05:00,2,0.000,ALERT,211.70,298.47,59.991,1472115603,"201051344001093","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,530954.9,530954.9,4691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115667,920256.00
08/25/2016 05:00,2,0.000,ALERT,212.16,301.17,59.959,1472115603,"201051344000900","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,540352.2,540352.2,4685,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115669,920257.00
08/25/2016 05:00,2,0.000,ALERT,212.38,300.57,59.949,1472115603,"201051344000648","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,529666.4,529666.4,4667,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115671,920258.00
08/25/2016 05:00,2,0.000,ALERT,212.16,301.77,59.959,1472115603,"201051344000569","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,540574.7,540574.7,4670,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115673,920259.00
08/25/2016 05:00,2,0.000,ALERT,212.16,301.47,60.007,1472115603,"201051344000983","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,532839.4,532839.4,4666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472115674,920260.00
08/25/2016 05:00,2,0.000,ALERT,212.16,300.87,59.959,1472115603,"201051344001158","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,525076.9,525076.9,4672,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115676,920261.00
08/25/2016 05:00,2,0.000,ALERT,212.61,301.47,59.938,1472115603,"201051344000576","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,532504.3,532504.3,4677,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115678,920262.00
08/25/2016 05:00,2,0.000,ALERT,211.93,299.07,59.959,1472115603,"274151322000087","219011344069620",0.00,21.30,0,297.57,300.87,0.0,0.0,0.000,747078.6,747078.6,4694,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472115680,920263.00
08/25/2016 05:15,2,0.000,ALERT,212.16,299.67,59.954,1472116504,"201051344000645","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,532015.3,532015.3,4678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116506,920264.00
08/25/2016 05:15,2,0.000,ALERT,211.70,299.37,59.959,1472116504,"274151322000085","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,774795.0,774795.0,4635,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472116508,920265.00
08/25/2016 05:15,2,0.000,ALERT,212.38,299.67,59.959,1472116504,"201051344000633","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,523535.1,523535.1,4672,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116510,920266.00
08/25/2016 05:15,2,0.000,ALERT,211.70,299.67,59.965,1472116504,"201051344000469","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,525905.6,525905.6,4687,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116512,920267.00
08/25/2016 05:15,2,0.000,ALERT,211.48,297.87,59.986,1472116504,"201051344000646","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,526844.4,526844.4,4671,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116513,920268.00
08/25/2016 05:15,2,0.000,ALERT,211.25,299.07,59.949,1472116504,"274151322000052","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,795187.5,795187.5,4632,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116515,920269.00
08/25/2016 05:15,2,0.000,ALERT,211.93,298.17,59.970,1472116504,"201051344000585","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,536196.6,536196.6,4663,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116517,920270.00
08/25/2016 05:15,2,0.000,ALERT,211.48,298.47,59.954,1472116504,"201051344001230","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,530075.1,530075.1,4690,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116519,920271.00
08/25/2016 05:15,2,0.000,ALERT,212.16,298.77,59.954,1472116504,"201051344000582","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,522835.5,522835.5,4666,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116521,920272.00
08/25/2016 05:15,2,0.000,ALERT,211.25,297.87,59.938,1472116504,"201051344000955","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,536560.9,536560.9,4674,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116522,920273.00
08/25/2016 05:15,2,0.000,ALERT,211.70,298.77,59.949,1472116504,"274151322000094","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,652211.2,652211.2,4719,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116524,920274.00
08/25/2016 05:15,2,0.000,ALERT,211.93,300.57,59.944,1472116504,"201051344000579","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,540170.0,540170.0,4679,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116526,920275.00
08/25/2016 05:15,2,0.000,ALERT,211.48,298.47,59.944,1472116504,"201051344000890","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,533814.4,533814.4,4669,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116528,920276.00
08/25/2016 05:15,2,0.000,ALERT,211.70,297.87,59.975,1472116504,"201051344000438","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,535319.6,535319.6,4677,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116530,920277.00
08/25/2016 05:15,2,0.000,ALERT,211.70,297.26,59.944,1472116504,"201051344000417","219011344069620",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,526703.7,526703.7,4672,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472116531,920278.00
08/25/2016 05:15,2,0.000,ALERT,211.70,299.67,59.928,1472116504,"274151322000083","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,787987.2,787987.2,4645,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116533,920279.00
08/25/2016 05:15,2,0.000,ALERT,212.38,298.77,59.981,1472116504,"274151322000076","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,840687.1,840687.1,4647,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116535,920280.00
08/25/2016 05:15,2,0.000,ALERT,211.70,300.87,59.938,1472116504,"201051344000868","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,524752.8,524752.8,4677,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116537,920281.00
08/25/2016 05:15,2,0.000,ALERT,211.70,300.27,59.933,1472116504,"274151322000095","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,832197.0,832197.0,4656,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116539,920282.00
08/25/2016 05:15,2,0.000,ALERT,211.70,300.27,59.949,1472116504,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,516521.6,516521.6,4693,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116540,920283.00
08/25/2016 05:15,2,0.000,ALERT,211.48,297.26,59.933,1472116504,"201051344001025","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,535060.8,535060.8,4673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116542,920284.00
08/25/2016 05:15,2,0.000,ALERT,211.93,300.27,59.944,1472116504,"201051344000458","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,532120.8,532120.8,4672,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116544,920285.00
08/25/2016 05:15,2,0.000,ALERT,212.61,300.27,59.949,1472116504,"201051344000853","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,531323.6,531323.6,4674,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116546,920286.00
08/25/2016 05:15,2,0.000,ALERT,211.93,298.17,59.938,1472116504,"201051344000685","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,534570.9,534570.9,4686,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116548,920287.00
08/25/2016 05:15,2,0.000,ALERT,211.70,297.57,59.949,1472116504,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,531540.2,531540.2,4693,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116549,920288.00
08/25/2016 05:15,2,0.000,ALERT,211.93,298.17,59.949,1472116504,"201051344001145","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,536738.7,536738.7,4690,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116551,920289.00
08/25/2016 05:15,2,0.000,ALERT,211.93,297.26,59.944,1472116504,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,529635.3,529635.3,4670,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116553,920290.00
08/25/2016 05:15,2,0.000,ALERT,211.25,299.07,59.965,1472116504,"274151322000088","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,758950.5,758950.5,4640,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116555,920291.00
08/25/2016 05:15,2,0.000,ALERT,212.38,298.17,59.944,1472116504,"274151322000068","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,652501.1,652501.1,4712,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116557,920292.00
08/25/2016 05:15,2,0.000,ALERT,211.25,298.17,59.959,1472116504,"201051344001135","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,525793.3,525793.3,4667,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472116558,920293.00
08/25/2016 05:15,2,0.000,ALERT,211.70,300.87,59.949,1472116504,"201051344000594","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,536518.4,536518.4,4674,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116560,920294.00
08/25/2016 05:15,2,0.000,ALERT,211.70,297.87,59.975,1472116504,"201051344001203","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,533812.0,533812.0,4680,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116562,920295.00
08/25/2016 05:15,2,0.000,ALERT,211.70,299.67,59.949,1472116504,"274151322000054","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,774676.8,774676.8,4634,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472116564,920296.00
08/25/2016 05:15,2,0.000,ALERT,212.16,299.97,59.954,1472116504,"201051344000867","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,523829.8,523829.8,4676,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472116566,920297.00
08/25/2016 05:15,2,0.000,ALERT,211.70,298.17,59.959,1472116504,"201051344001093","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,530954.9,530954.9,4693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116567,920298.00
08/25/2016 05:15,2,0.000,ALERT,211.70,300.27,59.922,1472116504,"201051344000900","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,540352.2,540352.2,4687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472116569,920299.00
08/25/2016 05:15,2,0.000,ALERT,212.16,299.67,59.933,1472116504,"201051344000648","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,529666.4,529666.4,4669,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116571,920300.00
08/25/2016 05:15,2,0.000,ALERT,211.93,300.87,59.959,1472116504,"201051344000569","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,540574.7,540574.7,4672,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116573,920301.00
08/25/2016 05:15,2,0.000,ALERT,211.93,300.57,59.959,1472116504,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,532839.4,532839.4,4668,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116575,920302.00
08/25/2016 05:15,2,0.000,ALERT,211.93,299.97,59.959,1472116504,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,525076.9,525076.9,4674,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472116576,920303.00
08/25/2016 05:15,2,0.000,ALERT,212.38,300.87,59.949,1472116504,"201051344000576","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,532504.3,532504.3,4679,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472116578,920304.00
08/25/2016 05:15,2,0.000,ALERT,211.70,298.77,59.954,1472116504,"274151322000087","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,747078.6,747078.6,4696,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472116580,920305.00
08/25/2016 05:30,2,0.000,ALERT,211.93,299.37,59.959,1472117403,"201051344000645","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,532015.3,532015.3,4680,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472117405,920306.00
08/25/2016 05:30,2,0.000,ALERT,211.48,298.17,59.949,1472117403,"274151322000085","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,774795.0,774795.0,4637,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117407,920307.00
08/25/2016 05:30,2,0.000,ALERT,212.16,299.37,59.954,1472117403,"201051344000633","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,523535.1,523535.1,4674,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117409,920308.00
08/25/2016 05:30,2,0.000,ALERT,211.70,299.67,59.959,1472117403,"201051344000469","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,525905.6,525905.6,4689,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472117410,920309.00
08/25/2016 05:30,2,0.000,ALERT,210.35,296.66,59.959,1472117403,"201051344000646","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,526844.4,526844.4,4673,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117412,920310.00
08/25/2016 05:30,2,0.000,ALERT,211.03,298.47,59.959,1472117403,"274151322000052","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,795187.5,795187.5,4634,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117414,920311.00
08/25/2016 05:30,2,0.000,ALERT,211.03,296.96,59.965,1472117403,"201051344000585","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,536196.6,536196.6,4665,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117416,920312.00
08/25/2016 05:30,2,0.000,ALERT,210.80,297.26,59.933,1472117403,"201051344001230","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,530075.1,530075.1,4692,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117418,920313.00
08/25/2016 05:30,2,0.000,ALERT,211.25,297.57,59.965,1472117403,"201051344000582","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,522835.5,522835.5,4668,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117419,920314.00
08/25/2016 05:30,2,0.000,ALERT,211.48,298.17,59.959,1472117403,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,536560.9,536560.9,4676,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117421,920315.00
08/25/2016 05:30,2,0.000,ALERT,211.48,298.17,59.986,1472117403,"274151322000094","219011344069620",0.00,19.80,0,296.96,299.97,0.0,0.0,0.000,652211.2,652211.2,4721,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117423,920316.00
08/25/2016 05:30,2,0.000,ALERT,211.70,300.27,59.965,1472117403,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,540170.0,540170.0,4681,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117425,920317.00
08/25/2016 05:30,2,0.000,ALERT,211.48,298.77,59.949,1472117403,"201051344000890","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,533814.4,533814.4,4671,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117426,920318.00
08/25/2016 05:30,2,0.000,ALERT,211.93,298.47,59.959,1472117403,"201051344000438","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,535319.6,535319.6,4679,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117428,920319.00
08/25/2016 05:30,2,0.000,ALERT,211.70,297.57,59.970,1472117403,"201051344000417","219011344069620",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,526703.7,526703.7,4674,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117430,920320.00
08/25/2016 05:30,2,0.000,ALERT,211.48,298.77,59.996,1472117403,"274151322000083","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,787987.2,787987.2,4647,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117432,920321.00
08/25/2016 05:30,2,0.000,ALERT,211.93,298.17,59.959,1472117403,"274151322000076","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,840687.1,840687.1,4649,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117434,920322.00
08/25/2016 05:30,2,0.000,ALERT,211.70,300.27,59.959,1472117403,"201051344000868","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,524752.8,524752.8,4679,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117436,920323.00
08/25/2016 05:30,2,0.000,ALERT,211.48,299.67,59.970,1472117403,"274151322000095","219011344069620",0.00,19.50,0,298.47,301.47,0.0,0.0,0.000,832197.0,832197.0,4658,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117438,920324.00
08/25/2016 05:30,2,0.000,ALERT,211.70,299.37,59.975,1472117403,"201051344000988","219011344069620",0.00,19.30,0,295.76,301.47,0.0,0.0,0.000,516521.6,516521.6,4695,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117440,920325.00
08/25/2016 05:30,2,0.000,ALERT,211.48,297.87,60.028,1472117403,"201051344001025","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,535060.8,535060.8,4675,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117441,920326.00
08/25/2016 05:30,2,0.000,ALERT,211.70,299.67,59.959,1472117403,"201051344000458","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,532120.8,532120.8,4674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117443,920327.00
08/25/2016 05:30,2,0.000,ALERT,212.38,299.67,59.981,1472117403,"201051344000853","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,531323.6,531323.6,4676,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117445,920328.00
08/25/2016 05:30,2,0.000,ALERT,211.93,298.47,59.975,1472117403,"201051344000685","219011344069620",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,534570.9,534570.9,4688,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472117447,920329.00
08/25/2016 05:30,2,0.000,ALERT,211.70,297.87,59.922,1472117403,"201051344000917","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,531540.2,531540.2,4695,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117449,920330.00
08/25/2016 05:30,2,0.000,ALERT,211.93,298.47,59.975,1472117403,"201051344001145","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,536738.7,536738.7,4692,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472117450,920331.00
08/25/2016 05:30,2,0.000,ALERT,211.70,297.57,59.965,1472117403,"201051344000651","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,529635.3,529635.3,4672,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472117452,920332.00
08/25/2016 05:30,2,0.000,ALERT,211.03,298.77,60.007,1472117403,"274151322000088","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,758950.5,758950.5,4642,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472117454,920333.00
08/25/2016 05:30,2,0.000,ALERT,212.16,298.17,59.991,1472117403,"274151322000068","219011344069620",0.00,20.70,0,296.66,299.67,0.0,0.0,0.000,652501.1,652501.1,4714,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117456,920334.00
08/25/2016 05:30,2,0.000,ALERT,211.25,298.17,59.975,1472117403,"201051344001135","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,525793.3,525793.3,4669,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117458,920335.00
08/25/2016 05:30,2,0.000,ALERT,211.48,299.97,59.933,1472117403,"201051344000594","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,536518.4,536518.4,4676,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117459,920336.00
08/25/2016 05:30,2,0.000,ALERT,211.70,297.87,59.975,1472117403,"201051344001203","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,533812.0,533812.0,4682,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117461,920337.00
08/25/2016 05:30,2,0.000,ALERT,211.25,298.47,59.970,1472117403,"274151322000054","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,774676.8,774676.8,4636,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117463,920338.00
08/25/2016 05:30,2,0.000,ALERT,211.93,299.37,60.023,1472117403,"201051344000867","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,523829.8,523829.8,4678,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117465,920339.00
08/25/2016 05:30,2,0.000,ALERT,211.70,298.17,59.970,1472117403,"201051344001093","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,530954.9,530954.9,4695,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117467,920340.00
08/25/2016 05:30,2,0.000,ALERT,211.70,299.67,59.975,1472117403,"201051344000900","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,540352.2,540352.2,4689,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117469,920341.00
08/25/2016 05:30,2,0.000,ALERT,211.93,299.07,59.970,1472117403,"201051344000648","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,529666.4,529666.4,4671,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117470,920342.00
08/25/2016 05:30,2,0.000,ALERT,211.70,299.97,59.981,1472117403,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,540574.7,540574.7,4674,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117472,920343.00
08/25/2016 05:30,2,0.000,ALERT,211.70,299.97,59.986,1472117403,"201051344000983","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,532839.4,532839.4,4670,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472117474,920344.00
08/25/2016 05:30,2,0.000,ALERT,211.70,299.37,59.981,1472117403,"201051344001158","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,525076.9,525076.9,4676,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117476,920345.00
08/25/2016 05:30,2,0.000,ALERT,212.16,299.97,59.991,1472117403,"201051344000576","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,532504.3,532504.3,4681,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117477,920346.00
08/25/2016 05:30,2,0.000,ALERT,211.48,298.17,59.975,1472117403,"274151322000087","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,747078.6,747078.6,4698,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472117479,920347.00
08/25/2016 05:45,2,0.000,ALERT,211.48,298.77,59.991,1472118303,"201051344000645","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,532015.3,532015.3,4682,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118305,920348.00
08/25/2016 05:45,2,0.000,ALERT,211.03,298.17,60.007,1472118303,"274151322000085","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,774795.0,774795.0,4639,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118307,920349.00
08/25/2016 05:45,2,0.000,ALERT,211.70,298.77,59.996,1472118303,"201051344000633","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,523535.1,523535.1,4676,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118309,920350.00
08/25/2016 05:45,2,0.000,ALERT,211.03,298.77,59.991,1472118303,"201051344000469","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,525905.6,525905.6,4691,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118310,920351.00
08/25/2016 05:45,2,0.000,ALERT,210.80,297.57,59.996,1472118303,"201051344000646","219011344069620",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,526844.4,526844.4,4675,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118312,920352.00
08/25/2016 05:45,2,0.000,ALERT,210.80,298.77,60.002,1472118303,"274151322000052","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,795187.5,795187.5,4636,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118314,920353.00
08/25/2016 05:45,2,0.000,ALERT,211.25,298.17,59.991,1472118303,"201051344000585","219011344069620",0.00,19.30,0,294.26,299.97,0.0,0.0,0.000,536196.6,536196.6,4667,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118316,920354.00
08/25/2016 05:45,2,0.000,ALERT,211.03,298.17,59.986,1472118303,"201051344001230","219011344069620",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,530075.1,530075.1,4694,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118318,920355.00
08/25/2016 05:45,2,0.000,ALERT,211.48,298.47,59.996,1472118303,"201051344000582","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,522835.5,522835.5,4670,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118320,920356.00
08/25/2016 05:45,2,0.000,ALERT,210.80,297.87,60.034,1472118303,"201051344000955","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,536560.9,536560.9,4678,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118322,920357.00
08/25/2016 05:45,2,0.000,ALERT,211.03,297.87,59.991,1472118303,"274151322000094","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,652211.2,652211.2,4723,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118324,920358.00
08/25/2016 05:45,2,0.000,ALERT,211.03,299.67,60.039,1472118303,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,540170.0,540170.0,4683,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118325,920359.00
08/25/2016 05:45,2,0.000,ALERT,211.03,298.47,59.991,1472118303,"201051344000890","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,533814.4,533814.4,4673,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118327,920360.00
08/25/2016 05:45,2,0.000,ALERT,211.25,297.26,60.007,1472118303,"201051344000417","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,526703.7,526703.7,4676,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118330,920361.00
08/25/2016 05:45,2,0.000,ALERT,211.03,298.47,59.981,1472118303,"274151322000083","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,787987.2,787987.2,4649,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118332,920362.00
08/25/2016 05:45,2,0.000,ALERT,211.70,297.87,60.002,1472118303,"274151322000076","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,840687.1,840687.1,4651,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118334,920363.00
08/25/2016 05:45,2,0.000,ALERT,211.03,299.37,59.996,1472118303,"201051344000868","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,524752.8,524752.8,4681,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118335,920364.00
08/25/2016 05:45,2,0.000,ALERT,211.03,299.07,60.002,1472118303,"274151322000095","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,832197.0,832197.0,4660,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118337,920365.00
08/25/2016 05:45,2,0.000,ALERT,211.03,299.07,60.018,1472118303,"201051344000988","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,516521.6,516521.6,4697,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118339,920366.00
08/25/2016 05:45,2,0.000,ALERT,211.03,297.26,59.991,1472118303,"201051344001025","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,535060.8,535060.8,4677,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118341,920367.00
08/25/2016 05:45,2,0.000,ALERT,211.03,299.07,59.996,1472118303,"201051344000458","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,532120.8,532120.8,4676,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118343,920368.00
08/25/2016 05:45,2,0.000,ALERT,211.70,299.07,59.996,1472118303,"201051344000853","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,531323.6,531323.6,4678,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118344,920369.00
08/25/2016 05:45,2,0.000,ALERT,211.48,297.87,59.986,1472118303,"201051344000685","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,534570.9,534570.9,4690,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118346,920370.00
08/25/2016 05:45,2,0.000,ALERT,211.25,297.26,59.975,1472118303,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,531540.2,531540.2,4697,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118348,920371.00
08/25/2016 05:45,2,0.000,ALERT,211.48,298.17,59.996,1472118303,"201051344001145","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,536738.7,536738.7,4694,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118350,920372.00
08/25/2016 05:45,2,0.000,ALERT,211.25,297.26,59.996,1472118303,"201051344000651","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,529635.3,529635.3,4674,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118352,920373.00
08/25/2016 05:45,2,0.000,ALERT,210.57,298.17,59.965,1472118303,"274151322000088","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,758950.5,758950.5,4644,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118354,920374.00
08/25/2016 05:45,2,0.000,ALERT,211.70,297.57,59.991,1472118303,"274151322000068","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,652501.1,652501.1,4716,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118356,920375.00
08/25/2016 05:45,2,0.000,ALERT,210.80,297.87,59.991,1472118303,"201051344001135","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,525793.3,525793.3,4671,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118357,920376.00
08/25/2016 05:45,2,0.000,ALERT,210.80,299.67,59.986,1472118303,"201051344000594","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,536518.4,536518.4,4678,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118359,920377.00
08/25/2016 05:45,2,0.000,ALERT,211.25,297.57,60.028,1472118303,"201051344001203","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,533812.0,533812.0,4684,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118361,920378.00
08/25/2016 05:45,2,0.000,ALERT,210.80,298.47,60.028,1472118303,"274151322000054","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,774676.8,774676.8,4638,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118363,920379.00
08/25/2016 05:45,2,0.000,ALERT,211.25,298.77,59.986,1472118303,"201051344000867","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,523829.8,523829.8,4680,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118365,920380.00
08/25/2016 05:45,2,0.000,ALERT,211.03,297.57,59.975,1472118303,"201051344001093","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,530954.9,530954.9,4697,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118366,920381.00
08/25/2016 05:45,2,0.000,ALERT,211.03,299.07,59.986,1472118303,"201051344000900","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,540352.2,540352.2,4691,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118368,920382.00
08/25/2016 05:45,2,0.000,ALERT,211.25,298.47,59.991,1472118303,"201051344000648","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,529666.4,529666.4,4673,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118370,920383.00
08/25/2016 05:45,2,0.000,ALERT,211.25,299.67,59.981,1472118303,"201051344000569","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,540574.7,540574.7,4676,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118372,920384.00
08/25/2016 05:45,2,0.000,ALERT,211.03,299.07,59.933,1472118303,"201051344000983","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,532839.4,532839.4,4672,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118374,920385.00
08/25/2016 05:45,2,0.000,ALERT,211.03,298.77,59.959,1472118303,"201051344001158","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,525076.9,525076.9,4678,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118376,920386.00
08/25/2016 05:45,2,0.000,ALERT,211.70,299.67,59.944,1472118303,"201051344000576","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,532504.3,532504.3,4683,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118377,920387.00
08/25/2016 05:45,2,0.000,ALERT,211.25,298.47,59.975,1472118303,"274151322000087","219011344069620",0.00,20.30,0,296.66,299.67,0.0,0.0,0.000,747078.6,747078.6,4700,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472118379,920388.00
08/25/2016 05:45,2,0.000,ALERT,211.25,297.87,59.986,1472118303,"201051344000438","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,535319.6,535319.6,4681,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472118381,920389.00
08/25/2016 06:00,2,0.000,ALERT,212.16,300.27,59.959,1472119203,"201051344000645","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,532015.3,532015.3,4684,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119205,920390.00
08/25/2016 06:00,2,0.000,ALERT,210.80,297.87,59.949,1472119203,"274151322000085","219011344069620",0.00,19.80,0,295.76,302.07,0.0,0.0,0.000,774795.0,774795.0,4641,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119207,920391.00
08/25/2016 06:00,2,0.000,ALERT,212.16,299.97,59.917,1472119203,"201051344000633","219011344069620",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,523535.1,523535.1,4678,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119209,920392.00
08/25/2016 06:00,2,0.000,ALERT,211.70,299.97,59.954,1472119203,"201051344000469","219011344069620",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,525905.6,525905.6,4693,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119210,920393.00
08/25/2016 06:00,2,0.000,ALERT,211.03,297.87,59.949,1472119203,"201051344000646","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,526844.4,526844.4,4677,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119213,920394.00
08/25/2016 06:00,2,0.000,ALERT,210.57,297.57,59.928,1472119203,"274151322000052","219011344069620",0.00,19.80,0,295.46,302.68,0.0,0.0,0.000,795187.5,795187.5,4638,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472119214,920395.00
08/25/2016 06:00,2,0.000,ALERT,211.70,298.47,59.944,1472119203,"201051344000585","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,536196.6,536196.6,4669,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119216,920396.00
