ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 06:00,2,0.000,ALERT,211.48,298.77,59.965,1472119203,"201051344001230","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,530075.1,530075.1,4696,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119218,920397.00
08/25/2016 06:00,2,0.000,ALERT,211.93,298.77,59.975,1472119203,"201051344000582","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,522835.5,522835.5,4672,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119220,920398.00
08/25/2016 06:00,2,0.000,ALERT,211.03,298.17,59.917,1472119203,"201051344000955","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,536560.9,536560.9,4680,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472119221,920399.00
08/25/2016 06:00,2,0.000,ALERT,210.80,297.26,59.986,1472119203,"274151322000094","219011344069620",0.00,19.50,0,295.46,301.77,0.0,0.0,0.000,652211.2,652211.2,4725,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119223,920400.00
08/25/2016 06:00,2,0.000,ALERT,211.70,300.87,59.954,1472119203,"201051344000579","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,540170.0,540170.0,4685,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119225,920401.00
08/25/2016 06:00,2,0.000,ALERT,211.25,298.47,59.938,1472119203,"201051344000890","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,533814.4,533814.4,4675,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119227,920402.00
08/25/2016 06:00,2,0.000,ALERT,211.48,298.17,59.944,1472119203,"201051344000438","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,535319.6,535319.6,4683,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119229,920403.00
08/25/2016 06:00,2,0.000,ALERT,211.70,297.57,59.917,1472119203,"201051344000417","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,526703.7,526703.7,4678,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119231,920404.00
08/25/2016 06:00,2,0.000,ALERT,210.80,298.17,59.901,1472119203,"274151322000083","219011344069620",0.00,19.50,0,296.06,302.98,0.0,0.0,0.000,787987.2,787987.2,4651,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119232,920405.00
08/25/2016 06:00,2,0.000,ALERT,211.25,297.57,59.922,1472119203,"274151322000076","219011344069620",0.00,19.80,0,295.76,302.37,0.0,0.0,0.000,840687.1,840687.1,4653,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119234,920406.00
08/25/2016 06:00,2,0.000,ALERT,211.70,301.17,59.938,1472119203,"201051344000868","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,524752.8,524752.8,4683,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119236,920407.00
08/25/2016 06:00,2,0.000,ALERT,210.57,298.47,59.917,1472119203,"274151322000095","219011344069620",0.00,19.30,0,296.96,303.28,0.0,0.0,0.000,832197.0,832197.0,4662,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119238,920408.00
08/25/2016 06:00,2,0.000,ALERT,211.48,300.27,59.970,1472119203,"201051344000988","219011344069620",0.00,19.30,0,294.56,301.47,0.0,0.0,0.000,516521.6,516521.6,4699,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472119240,920409.00
08/25/2016 06:00,2,0.000,ALERT,211.25,297.57,59.933,1472119203,"201051344001025","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,535060.8,535060.8,4679,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119242,920410.00
08/25/2016 06:00,2,0.000,ALERT,211.70,300.57,59.933,1472119203,"201051344000458","219011344069620",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,532120.8,532120.8,4678,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472119243,920411.00
08/25/2016 06:00,2,0.000,ALERT,212.38,300.57,59.922,1472119203,"201051344000853","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,531323.6,531323.6,4680,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119245,920412.00
08/25/2016 06:00,2,0.000,ALERT,211.70,297.87,59.975,1472119203,"201051344000685","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,534570.9,534570.9,4692,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119247,920413.00
08/25/2016 06:00,2,0.000,ALERT,211.48,297.57,59.975,1472119203,"201051344000917","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,531540.2,531540.2,4699,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472119249,920414.00
08/25/2016 06:00,2,0.000,ALERT,211.70,298.47,59.938,1472119203,"201051344001145","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,536738.7,536738.7,4696,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119250,920415.00
08/25/2016 06:00,2,0.000,ALERT,211.48,297.26,59.933,1472119203,"201051344000651","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,529635.3,529635.3,4676,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119252,920416.00
08/25/2016 06:00,2,0.000,ALERT,210.12,297.87,59.922,1472119203,"274151322000088","219011344069620",0.00,20.00,0,295.46,302.37,0.0,0.0,0.000,758950.5,758950.5,4646,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119254,920417.00
08/25/2016 06:00,2,0.000,ALERT,211.03,296.66,59.896,1472119203,"274151322000068","219011344069620",0.00,20.30,0,295.16,301.47,0.0,0.0,0.000,652501.1,652501.1,4718,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119256,920418.00
08/25/2016 06:00,2,0.000,ALERT,211.03,297.87,59.933,1472119203,"201051344001135","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,525793.3,525793.3,4673,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119258,920419.00
08/25/2016 06:00,2,0.000,ALERT,211.48,301.17,59.896,1472119203,"201051344000594","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,536518.4,536518.4,4680,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119259,920420.00
08/25/2016 06:00,2,0.000,ALERT,211.48,297.87,59.933,1472119203,"201051344001203","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,533812.0,533812.0,4686,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119261,920421.00
08/25/2016 06:00,2,0.000,ALERT,210.35,298.17,59.933,1472119203,"274151322000054","219011344069620",0.00,20.00,0,295.46,302.98,0.0,0.0,0.000,774676.8,774676.8,4640,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119263,920422.00
08/25/2016 06:00,2,0.000,ALERT,211.93,300.27,59.912,1472119203,"201051344000867","219011344069620",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,523829.8,523829.8,4682,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119265,920423.00
08/25/2016 06:00,2,0.000,ALERT,211.25,297.87,59.922,1472119203,"201051344001093","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,530954.9,530954.9,4699,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119267,920424.00
08/25/2016 06:00,2,0.000,ALERT,211.48,300.27,59.886,1472119203,"201051344000900","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,540352.2,540352.2,4693,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119268,920425.00
08/25/2016 06:00,2,0.000,ALERT,211.93,299.97,59.912,1472119203,"201051344000648","219011344069620",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,529666.4,529666.4,4675,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119270,920426.00
08/25/2016 06:00,2,0.000,ALERT,211.70,300.87,59.933,1472119203,"201051344000569","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,540574.7,540574.7,4678,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119272,920427.00
08/25/2016 06:00,2,0.000,ALERT,211.70,300.87,59.933,1472119203,"201051344000983","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,532839.4,532839.4,4674,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119274,920428.00
08/25/2016 06:00,2,0.000,ALERT,211.70,299.97,59.901,1472119203,"201051344001158","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,525076.9,525076.9,4680,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119276,920429.00
08/25/2016 06:00,2,0.000,ALERT,212.16,300.87,59.928,1472119203,"201051344000576","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,532504.3,532504.3,4685,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119278,920430.00
08/25/2016 06:00,2,0.000,ALERT,210.57,296.66,59.917,1472119203,"274151322000087","219011344069620",0.00,20.30,0,295.16,302.07,0.0,0.0,0.000,747078.6,747078.6,4702,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472119280,920431.00
08/25/2016 06:15,2,0.000,ALERT,212.38,300.27,59.970,1472120103,"201051344000645","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,532015.3,532015.3,4686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120105,920432.00
08/25/2016 06:15,2,0.000,ALERT,210.80,297.57,59.975,1472120103,"274151322000085","219011344069620",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,774795.0,774795.0,4643,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120107,920433.00
08/25/2016 06:15,2,0.000,ALERT,212.38,300.27,59.975,1472120103,"201051344000633","219011344069620",0.00,18.70,0,296.36,302.37,0.0,0.0,0.000,523535.1,523535.1,4680,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472120109,920434.00
08/25/2016 06:15,2,0.000,ALERT,211.93,300.27,59.949,1472120103,"201051344000469","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,525905.6,525905.6,4695,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120111,920435.00
08/25/2016 06:15,2,0.000,ALERT,211.03,297.57,59.981,1472120103,"201051344000646","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,526844.4,526844.4,4679,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120113,920436.00
08/25/2016 06:15,2,0.000,ALERT,210.35,297.57,59.986,1472120103,"274151322000052","219011344069620",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,795187.5,795187.5,4640,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472120114,920437.00
08/25/2016 06:15,2,0.000,ALERT,211.48,298.17,59.981,1472120103,"201051344000585","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,536196.6,536196.6,4671,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472120116,920438.00
08/25/2016 06:15,2,0.000,ALERT,211.03,298.17,59.986,1472120103,"201051344001230","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,530075.1,530075.1,4698,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120118,920439.00
08/25/2016 06:15,2,0.000,ALERT,211.03,297.57,59.981,1472120103,"201051344000582","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,522835.5,522835.5,4674,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472120120,920440.00
08/25/2016 06:15,2,0.000,ALERT,210.80,297.57,59.991,1472120103,"201051344000955","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,536560.9,536560.9,4682,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120122,920441.00
08/25/2016 06:15,2,0.000,ALERT,210.80,297.26,60.028,1472120103,"274151322000094","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,652211.2,652211.2,4727,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120123,920442.00
08/25/2016 06:15,2,0.000,ALERT,211.70,300.87,59.986,1472120103,"201051344000579","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,540170.0,540170.0,4687,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120125,920443.00
08/25/2016 06:15,2,0.000,ALERT,211.03,298.17,59.991,1472120103,"201051344000890","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,533814.4,533814.4,4677,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120127,920444.00
08/25/2016 06:15,2,0.000,ALERT,211.25,297.57,60.034,1472120103,"201051344000438","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,535319.6,535319.6,4685,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472120129,920445.00
08/25/2016 06:15,2,0.000,ALERT,211.25,296.96,59.981,1472120103,"201051344000417","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,526703.7,526703.7,4680,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120130,920446.00
08/25/2016 06:15,2,0.000,ALERT,210.80,297.87,59.991,1472120103,"274151322000083","219011344069620",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,787987.2,787987.2,4653,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120132,920447.00
08/25/2016 06:15,2,0.000,ALERT,211.25,297.87,59.970,1472120103,"274151322000076","219011344069620",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,840687.1,840687.1,4655,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120134,920448.00
08/25/2016 06:15,2,0.000,ALERT,211.93,301.17,59.991,1472120103,"201051344000868","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,524752.8,524752.8,4685,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120136,920449.00
08/25/2016 06:15,2,0.000,ALERT,210.80,298.47,59.986,1472120103,"274151322000095","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,832197.0,832197.0,4664,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120138,920450.00
08/25/2016 06:15,2,0.000,ALERT,211.70,300.27,59.986,1472120103,"201051344000988","219011344069620",0.00,19.30,0,295.46,302.37,0.0,0.0,0.000,516521.6,516521.6,4701,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120140,920451.00
08/25/2016 06:15,2,0.000,ALERT,211.03,296.96,59.944,1472120103,"201051344001025","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,535060.8,535060.8,4681,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472120142,920452.00
08/25/2016 06:15,2,0.000,ALERT,211.70,300.57,59.996,1472120103,"201051344000458","219011344069620",0.00,19.80,0,298.17,303.58,0.0,0.0,0.000,532120.8,532120.8,4680,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120144,920453.00
08/25/2016 06:15,2,0.000,ALERT,212.38,300.27,60.012,1472120103,"201051344000853","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,531323.6,531323.6,4682,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120145,920454.00
08/25/2016 06:15,2,0.000,ALERT,212.16,299.07,59.996,1472120103,"201051344000685","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,534570.9,534570.9,4694,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120147,920455.00
08/25/2016 06:15,2,0.000,ALERT,211.70,298.17,59.991,1472120103,"201051344000917","219011344069620",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,531540.2,531540.2,4701,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120149,920456.00
08/25/2016 06:15,2,0.000,ALERT,212.16,298.77,60.039,1472120103,"201051344001145","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,536738.7,536738.7,4698,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472120151,920457.00
08/25/2016 06:15,2,0.000,ALERT,211.93,297.87,60.028,1472120103,"201051344000651","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,529635.3,529635.3,4678,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120153,920458.00
08/25/2016 06:15,2,0.000,ALERT,211.03,298.47,60.012,1472120103,"274151322000088","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,758950.5,758950.5,4648,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472120154,920459.00
08/25/2016 06:15,2,0.000,ALERT,211.70,298.17,59.975,1472120103,"274151322000068","219011344069620",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,652501.1,652501.1,4720,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120156,920460.00
08/25/2016 06:15,2,0.000,ALERT,211.48,298.47,59.996,1472120103,"201051344001135","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,525793.3,525793.3,4675,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120158,920461.00
08/25/2016 06:15,2,0.000,ALERT,211.93,301.77,59.996,1472120103,"201051344000594","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,536518.4,536518.4,4682,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120160,920462.00
08/25/2016 06:15,2,0.000,ALERT,211.93,298.17,59.944,1472120103,"201051344001203","219011344069620",0.00,19.00,0,295.16,301.47,0.0,0.0,0.000,533812.0,533812.0,4688,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120162,920463.00
08/25/2016 06:15,2,0.000,ALERT,211.25,299.07,59.981,1472120103,"274151322000054","219011344069620",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,774676.8,774676.8,4642,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120163,920464.00
08/25/2016 06:15,2,0.000,ALERT,212.61,301.17,59.996,1472120103,"201051344000867","219011344069620",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,523829.8,523829.8,4684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472120165,920465.00
08/25/2016 06:15,2,0.000,ALERT,211.70,298.47,59.965,1472120103,"201051344001093","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,530954.9,530954.9,4701,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120167,920466.00
08/25/2016 06:15,2,0.000,ALERT,212.16,301.17,60.034,1472120103,"201051344000900","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,540352.2,540352.2,4695,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120169,920467.00
08/25/2016 06:15,2,0.000,ALERT,212.38,300.57,59.944,1472120103,"201051344000648","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,529666.4,529666.4,4677,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120171,920468.00
08/25/2016 06:15,2,0.000,ALERT,212.16,301.77,60.002,1472120103,"201051344000569","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,540574.7,540574.7,4680,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120172,920469.00
08/25/2016 06:15,2,0.000,ALERT,212.38,301.47,59.986,1472120103,"201051344000983","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,532839.4,532839.4,4676,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472120174,920470.00
08/25/2016 06:15,2,0.000,ALERT,212.16,300.87,59.986,1472120103,"201051344001158","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,525076.9,525076.9,4682,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472120176,920471.00
08/25/2016 06:15,2,0.000,ALERT,212.83,301.77,59.986,1472120103,"201051344000576","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,532504.3,532504.3,4687,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120178,920472.00
08/25/2016 06:15,2,0.000,ALERT,211.48,298.17,60.012,1472120103,"274151322000087","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,747078.6,747078.6,4704,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472120180,920473.00
08/25/2016 06:30,2,0.000,ALERT,212.38,300.57,59.986,1472121003,"201051344000645","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,532015.3,532015.3,4688,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121005,920474.00
08/25/2016 06:30,2,0.000,ALERT,210.80,298.17,59.981,1472121003,"274151322000085","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,774795.0,774795.0,4645,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121007,920475.00
08/25/2016 06:30,2,0.000,ALERT,212.16,300.27,59.965,1472121003,"201051344000633","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,523535.1,523535.1,4682,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121009,920476.00
08/25/2016 06:30,2,0.000,ALERT,211.93,300.27,59.981,1472121003,"201051344000469","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,525905.6,525905.6,4697,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121011,920477.00
08/25/2016 06:30,2,0.000,ALERT,211.25,298.47,59.981,1472121003,"201051344000646","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,526844.4,526844.4,4681,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121012,920478.00
08/25/2016 06:30,2,0.000,ALERT,210.57,298.77,59.975,1472121003,"274151322000052","219011344069620",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,795187.5,795187.5,4642,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121014,920479.00
08/25/2016 06:30,2,0.000,ALERT,211.70,298.47,59.975,1472121003,"201051344000585","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,536196.6,536196.6,4673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121016,920480.00
08/25/2016 06:30,2,0.000,ALERT,211.48,298.77,59.975,1472121003,"201051344001230","219011344069620",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,530075.1,530075.1,4700,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121018,920481.00
08/25/2016 06:30,2,0.000,ALERT,211.93,299.07,59.986,1472121003,"201051344000582","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,522835.5,522835.5,4676,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121020,920482.00
08/25/2016 06:30,2,0.000,ALERT,211.25,298.17,59.986,1472121003,"201051344000955","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,536560.9,536560.9,4684,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121021,920483.00
08/25/2016 06:30,2,0.000,ALERT,211.03,297.87,59.954,1472121003,"274151322000094","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,652211.2,652211.2,4729,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121023,920484.00
08/25/2016 06:30,2,0.000,ALERT,211.93,300.87,59.975,1472121003,"201051344000579","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,540170.0,540170.0,4689,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121025,920485.00
08/25/2016 06:30,2,0.000,ALERT,211.48,299.07,59.975,1472121003,"201051344000890","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,533814.4,533814.4,4679,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121027,920486.00
08/25/2016 06:30,2,0.000,ALERT,211.70,297.87,59.944,1472121003,"201051344000438","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,535319.6,535319.6,4687,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121028,920487.00
08/25/2016 06:30,2,0.000,ALERT,211.70,297.57,59.954,1472121003,"201051344000417","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,526703.7,526703.7,4682,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121030,920488.00
08/25/2016 06:30,2,0.000,ALERT,211.03,298.47,59.970,1472121003,"274151322000083","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,787987.2,787987.2,4655,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121032,920489.00
08/25/2016 06:30,2,0.000,ALERT,211.48,298.17,59.970,1472121003,"274151322000076","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,840687.1,840687.1,4657,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121034,920490.00
08/25/2016 06:30,2,0.000,ALERT,211.70,300.87,59.986,1472121003,"201051344000868","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,524752.8,524752.8,4687,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121036,920491.00
08/25/2016 06:30,2,0.000,ALERT,211.03,299.37,59.975,1472121003,"274151322000095","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,832197.0,832197.0,4666,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121038,920492.00
08/25/2016 06:30,2,0.000,ALERT,211.70,300.57,59.986,1472121003,"201051344000988","219011344069620",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,516521.6,516521.6,4703,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121039,920493.00
08/25/2016 06:30,2,0.000,ALERT,211.48,297.57,59.991,1472121003,"201051344001025","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,535060.8,535060.8,4683,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121041,920494.00
08/25/2016 06:30,2,0.000,ALERT,211.93,300.57,59.975,1472121003,"201051344000458","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,532120.8,532120.8,4682,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121043,920495.00
08/25/2016 06:30,2,0.000,ALERT,212.38,300.57,59.975,1472121003,"201051344000853","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,531323.6,531323.6,4684,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121045,920496.00
08/25/2016 06:30,2,0.000,ALERT,211.70,298.17,59.970,1472121003,"201051344000685","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,534570.9,534570.9,4696,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121047,920497.00
08/25/2016 06:30,2,0.000,ALERT,211.70,297.57,59.975,1472121003,"201051344000917","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,531540.2,531540.2,4703,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121048,920498.00
08/25/2016 06:30,2,0.000,ALERT,211.70,298.77,59.991,1472121003,"201051344001145","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,536738.7,536738.7,4700,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121050,920499.00
08/25/2016 06:30,2,0.000,ALERT,211.70,297.57,59.986,1472121003,"201051344000651","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,529635.3,529635.3,4680,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121052,920500.00
08/25/2016 06:30,2,0.000,ALERT,210.57,298.17,59.986,1472121003,"274151322000088","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,758950.5,758950.5,4650,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121054,920501.00
08/25/2016 06:30,2,0.000,ALERT,211.48,297.87,59.986,1472121003,"274151322000068","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,652501.1,652501.1,4722,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121056,920502.00
08/25/2016 06:30,2,0.000,ALERT,211.25,298.17,59.996,1472121003,"201051344001135","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,525793.3,525793.3,4677,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121058,920503.00
08/25/2016 06:30,2,0.000,ALERT,211.70,301.17,59.991,1472121003,"201051344000594","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,536518.4,536518.4,4684,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121060,920504.00
08/25/2016 06:30,2,0.000,ALERT,211.48,297.87,59.991,1472121003,"201051344001203","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,533812.0,533812.0,4690,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121061,920505.00
08/25/2016 06:30,2,0.000,ALERT,210.80,298.77,59.975,1472121003,"274151322000054","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,774676.8,774676.8,4644,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121063,920506.00
08/25/2016 06:30,2,0.000,ALERT,212.16,300.27,59.996,1472121003,"201051344000867","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,523829.8,523829.8,4686,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121065,920507.00
08/25/2016 06:30,2,0.000,ALERT,211.48,298.17,59.975,1472121003,"201051344001093","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,530954.9,530954.9,4703,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121067,920508.00
08/25/2016 06:30,2,0.000,ALERT,211.70,300.27,59.991,1472121003,"201051344000900","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,540352.2,540352.2,4697,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121069,920509.00
08/25/2016 06:30,2,0.000,ALERT,211.93,299.97,59.991,1472121003,"201051344000648","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,529666.4,529666.4,4679,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121070,920510.00
08/25/2016 06:30,2,0.000,ALERT,211.93,301.17,59.991,1472121003,"201051344000569","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,540574.7,540574.7,4682,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121072,920511.00
08/25/2016 06:30,2,0.000,ALERT,211.93,300.87,59.981,1472121003,"201051344000983","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,532839.4,532839.4,4678,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121074,920512.00
08/25/2016 06:30,2,0.000,ALERT,211.93,299.97,59.986,1472121003,"201051344001158","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,525076.9,525076.9,4684,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121076,920513.00
08/25/2016 06:30,2,0.000,ALERT,212.38,301.17,59.944,1472121003,"201051344000576","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,532504.3,532504.3,4689,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121078,920514.00
08/25/2016 06:30,2,0.000,ALERT,211.03,297.87,59.986,1472121003,"274151322000087","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,747078.6,747078.6,4706,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121079,920515.00
08/25/2016 06:45,2,0.000,ALERT,211.93,299.67,59.996,1472121903,"201051344000645","219011344069620",0.00,19.30,0,298.17,304.48,0.0,0.0,0.000,532015.3,532015.3,4690,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121905,920516.00
08/25/2016 06:45,2,0.000,ALERT,210.57,297.57,59.996,1472121903,"274151322000085","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,774795.0,774795.0,4647,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121907,920517.00
08/25/2016 06:45,2,0.000,ALERT,211.93,299.37,59.996,1472121903,"201051344000633","219011344069620",0.00,18.30,0,296.66,304.78,0.0,0.0,0.000,523535.1,523535.1,4684,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121909,920518.00
08/25/2016 06:45,2,0.000,ALERT,211.48,299.67,59.991,1472121903,"201051344000469","219011344069620",0.00,18.30,0,297.26,304.18,0.0,0.0,0.000,525905.6,525905.6,4699,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121911,920519.00
08/25/2016 06:45,2,0.000,ALERT,210.80,297.26,59.996,1472121903,"201051344000646","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,526844.4,526844.4,4683,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121913,920520.00
08/25/2016 06:45,2,0.000,ALERT,210.12,297.26,59.986,1472121903,"274151322000052","219011344069620",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,795187.5,795187.5,4644,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121915,920521.00
08/25/2016 06:45,2,0.000,ALERT,211.48,297.87,59.996,1472121903,"201051344000585","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,536196.6,536196.6,4675,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121917,920522.00
08/25/2016 06:45,2,0.000,ALERT,211.25,298.17,59.996,1472121903,"201051344001230","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,530075.1,530075.1,4702,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121918,920523.00
08/25/2016 06:45,2,0.000,ALERT,211.70,298.47,59.991,1472121903,"201051344000582","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,522835.5,522835.5,4678,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121920,920524.00
08/25/2016 06:45,2,0.000,ALERT,210.80,297.57,59.991,1472121903,"201051344000955","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,536560.9,536560.9,4686,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121922,920525.00
08/25/2016 06:45,2,0.000,ALERT,210.57,297.26,59.996,1472121903,"274151322000094","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,652211.2,652211.2,4731,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121924,920526.00
08/25/2016 06:45,2,0.000,ALERT,211.48,300.27,59.996,1472121903,"201051344000579","219011344069620",0.00,19.00,0,298.77,304.78,0.0,0.0,0.000,540170.0,540170.0,4691,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121926,920527.00
08/25/2016 06:45,2,0.000,ALERT,211.03,298.17,59.991,1472121903,"201051344000890","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,533814.4,533814.4,4681,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121927,920528.00
08/25/2016 06:45,2,0.000,ALERT,211.25,297.57,59.996,1472121903,"201051344000438","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,535319.6,535319.6,4689,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121929,920529.00
08/25/2016 06:45,2,0.000,ALERT,211.25,297.26,59.996,1472121903,"201051344000417","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,526703.7,526703.7,4684,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121931,920530.00
08/25/2016 06:45,2,0.000,ALERT,210.57,298.17,59.959,1472121903,"274151322000083","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,787987.2,787987.2,4657,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121933,920531.00
08/25/2016 06:45,2,0.000,ALERT,210.80,297.26,59.996,1472121903,"274151322000076","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,840687.1,840687.1,4659,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121935,920532.00
08/25/2016 06:45,2,0.000,ALERT,211.25,300.27,59.991,1472121903,"201051344000868","219011344069620",0.00,19.00,0,299.07,305.38,0.0,0.0,0.000,524752.8,524752.8,4689,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121936,920533.00
08/25/2016 06:45,2,0.000,ALERT,210.35,298.47,59.965,1472121903,"274151322000095","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,832197.0,832197.0,4668,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121938,920534.00
08/25/2016 06:45,2,0.000,ALERT,211.25,299.97,60.012,1472121903,"201051344000988","219011344069620",0.00,19.00,0,296.06,304.18,0.0,0.0,0.000,516521.6,516521.6,4705,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121940,920535.00
08/25/2016 06:45,2,0.000,ALERT,210.80,297.26,60.039,1472121903,"201051344001025","219011344069620",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,535060.8,535060.8,4685,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121942,920536.00
08/25/2016 06:45,2,0.000,ALERT,211.25,299.97,60.002,1472121903,"201051344000458","219011344069620",0.00,19.50,0,298.47,304.48,0.0,0.0,0.000,532120.8,532120.8,4684,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121944,920537.00
08/25/2016 06:45,2,0.000,ALERT,211.93,299.67,59.991,1472121903,"201051344000853","219011344069620",0.00,18.70,0,298.47,304.48,0.0,0.0,0.000,531323.6,531323.6,4686,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121945,920538.00
08/25/2016 06:45,2,0.000,ALERT,211.48,297.87,59.986,1472121903,"201051344000685","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,534570.9,534570.9,4698,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121947,920539.00
08/25/2016 06:45,2,0.000,ALERT,211.25,297.57,59.991,1472121903,"201051344000917","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,531540.2,531540.2,4705,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121949,920540.00
08/25/2016 06:45,2,0.000,ALERT,211.48,298.17,59.991,1472121903,"201051344001145","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,536738.7,536738.7,4702,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121951,920541.00
