ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 06:45,2,0.000,ALERT,211.25,296.96,59.991,1472121903,"201051344000651","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,529635.3,529635.3,4682,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121953,920542.00
08/25/2016 06:45,2,0.000,ALERT,210.12,297.26,59.991,1472121903,"274151322000088","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,758950.5,758950.5,4652,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121954,920543.00
08/25/2016 06:45,2,0.000,ALERT,211.03,296.96,59.991,1472121903,"274151322000068","219011344069620",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,652501.1,652501.1,4724,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121956,920544.00
08/25/2016 06:45,2,0.000,ALERT,211.03,297.57,59.991,1472121903,"201051344001135","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,525793.3,525793.3,4679,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121958,920545.00
08/25/2016 06:45,2,0.000,ALERT,211.03,300.57,59.954,1472121903,"201051344000594","219011344069620",0.00,18.70,0,298.17,305.68,0.0,0.0,0.000,536518.4,536518.4,4686,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121960,920546.00
08/25/2016 06:45,2,0.000,ALERT,211.25,297.26,60.034,1472121903,"201051344001203","219011344069620",0.00,18.70,0,296.06,302.37,0.0,0.0,0.000,533812.0,533812.0,4692,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121962,920547.00
08/25/2016 06:45,2,0.000,ALERT,210.35,298.17,59.991,1472121903,"274151322000054","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,774676.8,774676.8,4646,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121963,920548.00
08/25/2016 06:45,2,0.000,ALERT,211.70,299.67,59.996,1472121903,"201051344000867","219011344069620",0.00,19.30,0,298.17,304.78,0.0,0.0,0.000,523829.8,523829.8,4688,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121965,920549.00
08/25/2016 06:45,2,0.000,ALERT,211.25,297.57,60.002,1472121903,"201051344001093","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,530954.9,530954.9,4705,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121967,920550.00
08/25/2016 06:45,2,0.000,ALERT,211.48,299.67,60.002,1472121903,"201051344000900","219011344069620",0.00,19.00,0,298.17,304.48,0.0,0.0,0.000,540352.2,540352.2,4699,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121969,920551.00
08/25/2016 06:45,2,0.000,ALERT,211.70,299.07,59.981,1472121903,"201051344000648","219011344069620",0.00,18.30,0,297.87,304.48,0.0,0.0,0.000,529666.4,529666.4,4681,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121971,920552.00
08/25/2016 06:45,2,0.000,ALERT,211.48,300.27,59.986,1472121903,"201051344000569","219011344069620",0.00,19.30,0,299.07,304.78,0.0,0.0,0.000,540574.7,540574.7,4684,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121973,920553.00
08/25/2016 06:45,2,0.000,ALERT,211.48,299.97,60.002,1472121903,"201051344000983","219011344069620",0.00,19.00,0,298.77,304.78,0.0,0.0,0.000,532839.4,532839.4,4680,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121975,920554.00
08/25/2016 06:45,2,0.000,ALERT,211.03,298.47,60.002,1472121903,"201051344001158","219011344069620",0.00,18.30,0,297.57,304.18,0.0,0.0,0.000,525076.9,525076.9,4686,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121977,920555.00
08/25/2016 06:45,2,0.000,ALERT,211.70,299.97,60.002,1472121903,"201051344000576","219011344069620",0.00,18.70,0,298.17,305.08,0.0,0.0,0.000,532504.3,532504.3,4691,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472121978,920556.00
08/25/2016 06:45,2,0.000,ALERT,210.57,296.66,60.007,1472121903,"274151322000087","219011344069620",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,747078.6,747078.6,4708,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472121980,920557.00
08/25/2016 07:00,2,0.000,ALERT,211.93,299.67,59.928,1472122803,"201051344000645","219011344069620",0.00,19.30,0,295.16,301.47,0.0,0.0,0.000,532015.3,532015.3,4692,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122805,920558.00
08/25/2016 07:00,2,0.000,ALERT,211.70,299.07,59.954,1472122803,"274151322000085","219011344069620",0.00,19.50,0,292.46,300.87,0.0,0.0,0.000,774795.0,774795.0,4649,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122807,920559.00
08/25/2016 07:00,2,0.000,ALERT,212.16,299.67,59.959,1472122803,"201051344000633","219011344069620",0.00,18.30,0,293.66,300.87,0.0,0.0,0.000,523535.1,523535.1,4686,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122809,920560.00
08/25/2016 07:00,2,0.000,ALERT,211.70,299.67,59.954,1472122803,"201051344000469","219011344069620",0.00,18.00,0,294.26,301.17,0.0,0.0,0.000,525905.6,525905.6,4701,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122811,920561.00
08/25/2016 07:00,2,0.000,ALERT,210.80,296.66,59.944,1472122803,"201051344000646","219011344069620",0.00,18.30,0,292.16,299.07,0.0,0.0,0.000,526844.4,526844.4,4685,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122813,920562.00
08/25/2016 07:00,2,0.000,ALERT,211.25,298.77,59.944,1472122803,"274151322000052","219011344069620",0.00,19.50,0,292.16,301.17,0.0,0.0,0.000,795187.5,795187.5,4646,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122815,920563.00
08/25/2016 07:00,2,0.000,ALERT,211.25,296.96,59.917,1472122803,"201051344000585","219011344069620",0.00,18.70,0,292.16,299.37,0.0,0.0,0.000,536196.6,536196.6,4677,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122816,920564.00
08/25/2016 07:00,2,0.000,ALERT,211.03,297.26,59.949,1472122803,"201051344001230","219011344069620",0.00,18.30,0,293.06,299.67,0.0,0.0,0.000,530075.1,530075.1,4704,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122818,920565.00
08/25/2016 07:00,2,0.000,ALERT,211.48,297.57,59.954,1472122803,"201051344000582","219011344069620",0.00,18.30,0,293.36,299.97,0.0,0.0,0.000,522835.5,522835.5,4680,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122820,920566.00
08/25/2016 07:00,2,0.000,ALERT,210.57,296.36,59.954,1472122803,"201051344000955","219011344069620",0.00,18.70,0,292.46,299.07,0.0,0.0,0.000,536560.9,536560.9,4688,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122822,920567.00
08/25/2016 07:00,2,0.000,ALERT,211.48,298.77,59.949,1472122803,"274151322000094","219011344069620",0.00,19.00,0,291.85,300.27,0.0,0.0,0.000,652211.2,652211.2,4733,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122824,920568.00
08/25/2016 07:00,2,0.000,ALERT,211.70,300.57,59.991,1472122803,"201051344000579","219011344069620",0.00,18.70,0,295.76,302.37,0.0,0.0,0.000,540170.0,540170.0,4693,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122825,920569.00
08/25/2016 07:00,2,0.000,ALERT,211.03,297.26,59.954,1472122803,"201051344000890","219011344069620",0.00,18.70,0,293.36,300.27,0.0,0.0,0.000,533814.4,533814.4,4683,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122827,920570.00
08/25/2016 07:00,2,0.000,ALERT,211.03,296.96,59.959,1472122803,"201051344000438","219011344069620",0.00,18.30,0,292.76,299.37,0.0,0.0,0.000,535319.6,535319.6,4691,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122829,920571.00
08/25/2016 07:00,2,0.000,ALERT,211.25,296.06,59.959,1472122803,"201051344000417","219011344069620",0.00,18.70,0,292.16,298.47,0.0,0.0,0.000,526703.7,526703.7,4686,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122831,920572.00
08/25/2016 07:00,2,0.000,ALERT,211.48,299.07,59.954,1472122803,"274151322000083","219011344069620",0.00,19.00,0,292.76,301.17,0.0,0.0,0.000,787987.2,787987.2,4659,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122832,920573.00
08/25/2016 07:00,2,0.000,ALERT,212.16,298.77,59.949,1472122803,"274151322000076","219011344069620",0.00,19.30,0,292.16,300.87,0.0,0.0,0.000,840687.1,840687.1,4661,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122834,920574.00
08/25/2016 07:00,2,0.000,ALERT,211.48,300.27,59.981,1472122803,"201051344000868","219011344069620",0.00,19.00,0,295.76,302.37,0.0,0.0,0.000,524752.8,524752.8,4691,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122836,920575.00
08/25/2016 07:00,2,0.000,ALERT,211.25,299.97,59.954,1472122803,"274151322000095","219011344069620",0.00,19.00,0,293.66,301.47,0.0,0.0,0.000,832197.0,832197.0,4670,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122838,920576.00
08/25/2016 07:00,2,0.000,ALERT,211.48,299.67,59.949,1472122803,"201051344000988","219011344069620",0.00,19.00,0,292.76,301.17,0.0,0.0,0.000,516521.6,516521.6,4707,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122840,920577.00
08/25/2016 07:00,2,0.000,ALERT,210.80,295.76,59.959,1472122803,"201051344001025","219011344069620",0.00,18.00,0,292.16,299.67,0.0,0.0,0.000,535060.8,535060.8,4687,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122842,920578.00
08/25/2016 07:00,2,0.000,ALERT,211.48,299.97,59.954,1472122803,"201051344000458","219011344069620",0.00,19.50,0,295.46,302.37,0.0,0.0,0.000,532120.8,532120.8,4686,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122843,920579.00
08/25/2016 07:00,2,0.000,ALERT,212.16,299.97,59.944,1472122803,"201051344000853","219011344069620",0.00,18.70,0,295.16,301.77,0.0,0.0,0.000,531323.6,531323.6,4688,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122845,920580.00
08/25/2016 07:00,2,0.000,ALERT,211.48,296.66,59.944,1472122803,"201051344000685","219011344069620",0.00,18.70,0,292.76,299.37,0.0,0.0,0.000,534570.9,534570.9,4700,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122847,920581.00
08/25/2016 07:00,2,0.000,ALERT,211.25,296.06,59.991,1472122803,"201051344000917","219011344069620",0.00,19.50,0,291.25,298.77,0.0,0.0,0.000,531540.2,531540.2,4707,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122849,920582.00
08/25/2016 07:00,2,0.000,ALERT,211.48,297.26,59.965,1472122803,"201051344001145","219011344069620",0.00,18.30,0,293.06,299.97,0.0,0.0,0.000,536738.7,536738.7,4704,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122851,920583.00
08/25/2016 07:00,2,0.000,ALERT,211.25,296.06,59.944,1472122803,"201051344000651","219011344069620",0.00,18.00,0,292.16,298.77,0.0,0.0,0.000,529635.3,529635.3,4684,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122852,920584.00
08/25/2016 07:00,2,0.000,ALERT,211.25,299.37,59.933,1472122803,"274151322000088","219011344069620",0.00,19.50,0,292.16,300.87,0.0,0.0,0.000,758950.5,758950.5,4654,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122854,920585.00
08/25/2016 07:00,2,0.000,ALERT,212.16,298.47,59.938,1472122803,"274151322000068","219011344069620",0.00,19.80,0,291.55,299.97,0.0,0.0,0.000,652501.1,652501.1,4726,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122856,920586.00
08/25/2016 07:00,2,0.000,ALERT,210.80,296.96,59.944,1472122803,"201051344001135","219011344069620",0.00,18.30,0,292.76,299.67,0.0,0.0,0.000,525793.3,525793.3,4681,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122858,920587.00
08/25/2016 07:00,2,0.000,ALERT,211.48,300.57,59.965,1472122803,"201051344000594","219011344069620",0.00,18.70,0,295.16,302.07,0.0,0.0,0.000,536518.4,536518.4,4688,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122860,920588.00
08/25/2016 07:00,2,0.000,ALERT,211.25,296.66,59.922,1472122803,"201051344001203","219011344069620",0.00,18.70,0,292.46,300.87,0.0,0.0,0.000,533812.0,533812.0,4694,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122861,920589.00
08/25/2016 07:00,2,0.000,ALERT,211.48,299.37,59.944,1472122803,"274151322000054","219011344069620",0.00,19.80,0,292.46,301.47,0.0,0.0,0.000,774676.8,774676.8,4648,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122863,920590.00
08/25/2016 07:00,2,0.000,ALERT,211.93,299.67,59.975,1472122803,"201051344000867","219011344069620",0.00,19.30,0,294.86,302.07,0.0,0.0,0.000,523829.8,523829.8,4690,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122865,920591.00
08/25/2016 07:00,2,0.000,ALERT,211.25,297.26,59.949,1472122803,"201051344001093","219011344069620",0.00,19.30,0,292.76,299.07,0.0,0.0,0.000,530954.9,530954.9,4707,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122867,920592.00
08/25/2016 07:00,2,0.000,ALERT,211.48,299.67,59.991,1472122803,"201051344000900","219011344069620",0.00,19.00,0,294.86,301.47,0.0,0.0,0.000,540352.2,540352.2,4701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122868,920593.00
08/25/2016 07:00,2,0.000,ALERT,211.70,299.37,59.938,1472122803,"201051344000648","219011344069620",0.00,18.30,0,294.86,301.77,0.0,0.0,0.000,529666.4,529666.4,4683,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122870,920594.00
08/25/2016 07:00,2,0.000,ALERT,211.48,300.27,59.907,1472122803,"201051344000569","219011344069620",0.00,19.00,0,295.76,302.37,0.0,0.0,0.000,540574.7,540574.7,4686,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122872,920595.00
08/25/2016 07:00,2,0.000,ALERT,211.70,299.97,59.954,1472122803,"201051344000983","219011344069620",0.00,19.00,0,295.76,302.07,0.0,0.0,0.000,532839.4,532839.4,4682,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122874,920596.00
08/25/2016 07:00,2,0.000,ALERT,211.48,299.37,59.959,1472122803,"201051344001158","219011344069620",0.00,18.00,0,294.56,301.17,0.0,0.0,0.000,525076.9,525076.9,4688,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472122876,920597.00
08/25/2016 07:00,2,0.000,ALERT,211.93,299.97,59.907,1472122803,"201051344000576","219011344069620",0.00,18.70,0,295.46,301.77,0.0,0.0,0.000,532504.3,532504.3,4693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122877,920598.00
08/25/2016 07:00,2,0.000,ALERT,211.48,297.87,59.944,1472122803,"274151322000087","219011344069620",0.00,20.00,0,291.85,300.27,0.0,0.0,0.000,747078.6,747078.6,4710,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472122879,920599.00
08/25/2016 07:15,2,0.129,ALERT,212.16,307.78,59.981,1472123703,"201051344000645","219011344069620",25.03,19.30,0,297.57,308.09,3.3,1.3,0.000,532015.3,532015.3,4694,0,0,0,L,1122011218,0,121.55,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1472123705,920600.00
08/25/2016 07:15,2,0.074,ALERT,211.93,299.07,59.975,1472123703,"274151322000085","219011344069620",23.97,19.50,0,296.36,301.17,1.8,0.0,0.000,774795.0,774795.0,4651,0,0,0,L,1151911521,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1472123707,920601.00
08/25/2016 07:15,2,0.156,ALERT,212.16,299.97,59.981,1472123703,"201051344000633","219011344069620",23.68,18.30,0,295.76,301.47,3.8,1.7,0.000,523535.2,523535.2,4688,0,0,0,L,1122011218,0,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1472123709,920602.00
08/25/2016 07:15,2,0.178,ALERT,211.70,300.57,59.975,1472123703,"201051344000469","219011344069620",22.86,18.30,0,296.36,301.47,4.2,2.1,0.000,525905.7,525905.7,4703,0,0,0,L,1122011218,0,120.65,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1472123711,920603.00
08/25/2016 07:15,2,0.172,ALERT,210.35,297.26,60.018,1472123703,"201051344000646","219011344069620",21.91,18.30,0,293.96,298.47,3.9,1.8,0.000,526844.5,526844.5,4687,0,0,0,L,1122011218,0,121.10,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1472123712,920604.00
08/25/2016 07:15,2,0.102,ALERT,211.25,298.17,59.975,1472123703,"274151322000052","219011344069620",23.48,19.50,0,296.06,301.47,2.5,0.5,0.000,795187.5,795187.5,4648,0,0,0,L,1151911521,0,120.42,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1472123714,920605.00
08/25/2016 07:15,2,0.180,ALERT,210.80,302.07,59.970,1472123703,"201051344000585","219011344069620",23.76,18.70,0,294.56,302.68,4.3,2.2,0.000,536196.7,536196.7,4679,0,0,0,L,1122011218,0,120.65,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1472123716,920606.00
08/25/2016 07:15,2,0.156,ALERT,210.80,298.17,59.970,1472123703,"201051344001230","219011344069620",21.95,18.30,0,295.16,299.07,3.5,1.5,0.000,530075.2,530075.2,4706,0,0,0,L,1122011218,0,121.10,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1472123718,920607.00
08/25/2016 07:15,2,0.166,ALERT,211.25,298.47,59.981,1472123703,"201051344000582","219011344069620",21.37,18.30,0,295.76,299.37,3.6,1.6,0.000,522835.6,522835.6,4682,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1472123720,920608.00
08/25/2016 07:15,2,0.188,ALERT,210.57,297.57,59.970,1472123703,"201051344000955","219011344069620",21.93,19.00,0,294.56,298.47,4.2,2.1,0.000,536561.0,536561.0,4690,0,0,0,L,1122011218,0,120.42,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1472123722,920609.00
08/25/2016 07:15,2,0.000,ALERT,211.70,298.17,59.986,1472123703,"274151322000094","219011344069620",39.72,19.30,0,296.06,379.92,0.0,0.0,0.000,652211.2,652211.2,4735,0,0,0,L,1151911521,0,120.88,122.46,0002,16,0,0,0,0,0,0,72,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1472123723,920610.00
08/25/2016 07:15,2,0.191,ALERT,211.93,324.92,59.938,1472123703,"201051344000579","219011344069620",24.61,19.00,0,298.17,325.82,4.8,2.7,0.000,540170.2,540170.2,4695,0,0,0,L,1122011218,0,121.10,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1472123725,920611.00
08/25/2016 07:15,2,0.164,ALERT,210.80,318.91,59.944,1472123703,"201051344000890","219011344069620",25.09,18.70,0,295.46,319.81,4.2,2.1,0.000,533814.6,533814.6,4685,0,0,0,L,1122011218,0,121.10,120.42,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1472123727,920612.00
08/25/2016 07:15,2,0.160,ALERT,211.03,297.87,59.970,1472123703,"201051344000438","219011344069620",23.99,18.30,0,294.86,299.07,4.0,1.9,0.000,535319.7,535319.7,4693,0,0,0,L,1122011218,0,121.10,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472123729,920613.00
08/25/2016 07:15,2,0.207,ALERT,211.03,297.26,59.970,1472123703,"201051344000417","219011344069620",21.59,18.70,0,294.26,298.17,4.6,2.5,0.000,526703.8,526703.8,4688,0,0,0,L,1122011218,0,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472123731,920614.00
08/25/2016 07:15,2,0.082,ALERT,211.48,299.67,59.965,1472123703,"274151322000083","219011344069620",23.36,19.00,0,296.66,301.47,1.9,0.0,0.000,787987.2,787987.2,4661,0,0,0,L,1151911521,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1472123732,920615.00
08/25/2016 07:15,2,0.082,ALERT,211.93,299.07,59.970,1472123703,"274151322000076","219011344069620",24.57,19.30,0,296.36,301.47,2.0,0.1,0.000,840687.1,840687.1,4663,0,0,0,L,1151911521,0,121.10,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1472123734,920616.00
08/25/2016 07:15,2,0.156,ALERT,211.70,327.92,59.959,1472123703,"201051344000868","219011344069620",25.07,19.00,0,298.17,328.82,4.0,1.9,0.000,524752.9,524752.9,4693,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1472123736,920617.00
08/25/2016 07:15,2,0.074,ALERT,211.70,299.67,59.975,1472123703,"274151322000095","219011344069620",23.30,19.00,0,297.57,302.07,1.8,0.0,0.000,832197.0,832197.0,4672,0,0,0,L,1151911521,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1472123738,920618.00
08/25/2016 07:15,2,0.139,ALERT,211.48,324.02,59.965,1472123703,"201051344000988","219011344069620",23.10,19.00,0,295.16,324.32,3.2,1.2,0.000,516521.6,516521.6,4709,0,0,0,L,1122011218,0,120.88,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1472123740,920619.00
08/25/2016 07:15,2,0.152,ALERT,210.80,315.30,59.981,1472123703,"201051344001025","219011344069620",24.45,18.00,0,294.26,317.40,3.8,1.7,0.000,535060.9,535060.9,4689,0,0,0,L,1122011218,0,120.65,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1472123742,920620.00
08/25/2016 07:15,2,0.150,ALERT,211.70,323.41,59.944,1472123703,"201051344000458","219011344069620",25.35,19.50,0,297.57,324.62,3.9,1.8,0.000,532120.9,532120.9,4688,0,0,0,L,1122011218,0,121.33,121.33,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472123743,920621.00
08/25/2016 07:15,2,0.154,ALERT,212.38,300.87,59.970,1472123703,"201051344000853","219011344069620",21.83,18.70,0,297.57,307.18,3.5,1.4,0.000,531323.7,531323.7,4690,0,0,0,L,1122011218,0,121.78,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1472123745,920622.00
08/25/2016 07:15,2,0.143,ALERT,211.25,297.87,59.970,1472123703,"201051344000685","219011344069620",21.67,18.70,0,294.86,298.77,3.1,1.1,0.000,534571.0,534571.0,4702,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1472123747,920623.00
08/25/2016 07:15,2,0.152,ALERT,211.03,297.57,59.970,1472123703,"201051344000917","219011344069620",22.94,19.50,0,293.66,298.17,3.5,1.5,0.000,531540.2,531540.2,4709,0,0,0,L,1122011218,0,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1472123749,920624.00
08/25/2016 07:15,2,0.145,ALERT,211.25,299.37,59.965,1472123703,"201051344001145","219011344069620",23.68,18.30,0,295.46,300.57,3.5,1.5,0.000,536738.8,536738.8,4706,0,0,0,L,1122011218,0,121.10,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472123751,920625.00
08/25/2016 07:15,2,0.172,ALERT,211.03,296.96,60.002,1472123703,"201051344000651","219011344069620",21.13,18.00,0,294.56,298.47,3.7,1.6,0.000,529635.4,529635.4,4686,0,0,0,L,1122011218,0,121.33,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1472123753,920626.00
08/25/2016 07:15,2,0.064,ALERT,211.25,298.47,59.981,1472123703,"274151322000088","219011344069620",23.72,19.50,0,296.36,300.87,1.6,0.0,0.000,758950.5,758950.5,4656,0,0,0,L,1151911521,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1472123754,920627.00
08/25/2016 07:15,2,0.053,ALERT,212.38,331.53,59.944,1472123703,"274151322000068","219011344069620",23.74,20.00,0,295.76,380.52,1.3,0.0,0.000,652501.1,652501.1,4728,0,0,0,L,1151911521,0,121.55,122.23,0002,19,0,0,0,0,0,0,89,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1472123756,920628.00
08/25/2016 07:15,2,0.166,ALERT,210.80,321.61,59.975,1472123703,"201051344001135","219011344069620",25.56,18.70,0,295.16,333.33,4.3,2.2,0.000,525793.4,525793.4,4683,0,0,0,L,1122011218,0,121.10,120.88,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1472123758,920629.00
08/25/2016 07:15,2,0.160,ALERT,211.70,324.62,59.991,1472123703,"201051344000594","219011344069620",24.61,18.70,0,297.57,335.14,4.0,2.0,0.000,536518.5,536518.5,4690,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1472123760,920630.00
08/25/2016 07:15,2,0.166,ALERT,210.80,313.50,59.954,1472123703,"201051344001203","219011344069620",23.50,18.70,0,294.86,323.72,4.0,1.9,0.000,533812.1,533812.1,4696,0,0,0,L,1122011218,0,121.33,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1472123762,920631.00
08/25/2016 07:15,2,0.078,ALERT,211.70,299.67,59.981,1472123703,"274151322000054","219011344069620",24.17,19.80,0,296.36,301.77,1.9,0.0,0.000,774676.8,774676.8,4650,0,0,0,L,1151911521,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1472123763,920632.00
08/25/2016 07:15,2,0.156,ALERT,211.93,320.71,59.991,1472123703,"201051344000867","219011344069620",25.37,19.30,0,297.26,321.91,4.0,2.0,0.000,523829.9,523829.9,4692,0,0,0,L,1122011218,0,121.55,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1472123765,920633.00
08/25/2016 07:15,2,0.180,ALERT,211.03,300.57,59.975,1472123703,"201051344001093","219011344069620",23.54,19.30,0,294.86,300.87,4.3,2.2,0.000,530955.0,530955.0,4709,0,0,0,L,1122011218,0,120.88,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472123767,920634.00
08/25/2016 07:15,2,0.115,ALERT,211.70,327.62,59.981,1472123703,"201051344000900","219011344069620",25.41,19.00,0,297.26,328.22,3.0,1.0,0.000,540352.2,540352.2,4703,0,0,0,L,1122011218,0,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1472123769,920635.00
08/25/2016 07:15,2,0.160,ALERT,211.93,322.81,59.949,1472123703,"201051344000648","219011344069620",25.66,18.30,0,296.96,337.24,4.2,2.1,0.000,529666.5,529666.5,4685,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1472123771,920636.00
08/25/2016 07:15,2,0.158,ALERT,211.93,325.22,59.986,1472123703,"201051344000569","219011344069620",25.49,19.30,0,298.17,336.04,4.1,2.0,0.000,540574.9,540574.9,4688,0,0,0,L,1122011218,0,120.88,121.55,0100,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1472123772,920637.00
08/25/2016 07:15,2,0.170,ALERT,211.93,319.21,59.986,1472123703,"201051344000983","219011344069620",25.33,19.00,0,297.87,336.04,4.4,2.3,0.000,532839.5,532839.5,4684,0,0,0,L,1122011218,0,121.33,121.10,0100,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472123774,920638.00
08/25/2016 07:15,2,0.166,ALERT,211.70,300.87,59.944,1472123703,"201051344001158","219011344069620",21.57,18.30,0,296.96,307.18,3.6,1.6,0.000,525077.0,525077.0,4690,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1472123776,920639.00
08/25/2016 07:15,2,0.152,ALERT,212.16,325.52,59.975,1472123703,"201051344000576","219011344069620",25.19,18.70,0,297.57,325.82,3.9,1.9,0.000,532504.4,532504.4,4695,0,0,0,L,1122011218,0,121.55,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1472123778,920640.00
08/25/2016 07:15,2,0.090,ALERT,211.93,298.47,59.981,1472123703,"274151322000087","219011344069620",23.24,20.00,0,295.76,300.87,2.1,0.1,0.000,747078.6,747078.6,4712,0,0,0,L,1151911521,0,121.33,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1472123780,920641.00
08/25/2016 07:30,2,0.236,ACTIVE,212.83,338.44,60.002,1472124604,"201051344000645","219011344069620",27.10,20.00,0,298.47,352.57,6.5,4.3,0.027,532016.0,532016.0,4696,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124605,920642.00
08/25/2016 07:30,2,0.170,ACTIVE,211.93,337.84,59.986,1472124604,"274151322000085","219011344069620",25.50,21.00,0,297.26,340.55,4.4,2.3,0.018,774795.3,774795.3,4653,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124606,920643.00
08/25/2016 07:30,2,0.246,ACTIVE,212.83,340.55,59.996,1472124604,"201051344000633","219011344069620",27.91,19.30,0,296.36,351.37,7.0,4.8,0.018,523536.0,523536.0,4690,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124607,920644.00
08/25/2016 07:30,2,0.252,ACTIVE,212.38,338.44,59.965,1472124604,"201051344000469","219011344069620",27.77,19.30,0,297.57,349.86,7.1,4.9,0.022,525906.6,525906.6,4705,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124608,920645.00
08/25/2016 07:30,2,0.242,ACTIVE,211.03,334.54,59.981,1472124604,"201051344000646","219011344069620",27.87,19.50,0,295.16,346.26,6.9,4.7,0.018,526845.3,526845.3,4689,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124609,920646.00
08/25/2016 07:30,2,0.191,ACTIVE,211.48,336.64,59.996,1472124604,"274151322000052","219011344069620",26.84,21.30,0,296.66,345.36,5.2,3.1,0.013,795187.9,795187.9,4650,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124610,920647.00
08/25/2016 07:30,2,0.264,ACTIVE,211.70,336.04,59.954,1472124604,"201051344000585","219011344069620",27.91,19.80,0,295.46,345.96,7.5,5.3,0.022,536197.7,536197.7,4681,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124611,920648.00
08/25/2016 07:30,2,0.256,ACTIVE,211.48,335.14,60.002,1472124604,"201051344001230","219011344069620",26.70,19.30,0,296.36,346.86,7.0,4.8,0.022,530075.9,530075.9,4708,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124612,920649.00
08/25/2016 07:30,2,0.238,ACTIVE,212.16,335.74,59.996,1472124604,"201051344000582","219011344069620",27.37,19.50,0,296.66,346.86,6.7,4.5,0.018,522836.3,522836.3,4684,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124613,920650.00
08/25/2016 07:30,2,0.264,ACTIVE,211.25,334.54,60.007,1472124604,"201051344000955","219011344069620",28.01,19.80,0,295.76,345.96,7.5,5.3,0.018,536562.0,536562.0,4692,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124614,920651.00
08/25/2016 07:30,2,0.105,ALERT,211.93,338.14,59.996,1472124604,"274151322000094","219011344069620",30.18,20.30,0,296.36,385.93,3.2,1.2,0.013,652211.2,652211.2,4737,0,0,0,L,1151911521,0,121.10,122.23,0002,16,0,0,0,0,0,0,111,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124616,920652.00
08/25/2016 07:30,2,0.275,ACTIVE,212.38,338.14,59.996,1472124604,"201051344000579","219011344069620",28.01,19.80,0,299.37,348.96,7.8,5.7,0.022,540171.2,540171.2,4697,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124616,920653.00
08/25/2016 07:30,2,0.258,ACTIVE,211.25,334.54,59.970,1472124604,"201051344000890","219011344069620",27.89,19.50,0,296.36,344.15,7.3,5.2,0.022,533815.5,533815.5,4687,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124617,920654.00
08/25/2016 07:30,2,0.254,ACTIVE,211.70,335.44,60.002,1472124604,"201051344000438","219011344069620",26.98,19.50,0,296.06,346.56,7.0,4.8,0.022,535320.6,535320.6,4695,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124618,920655.00
08/25/2016 07:30,2,0.277,ACTIVE,211.70,335.44,59.996,1472124604,"201051344000417","219011344069620",27.63,19.80,0,295.16,346.26,7.8,5.6,0.018,526704.8,526704.8,4690,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124619,920656.00
08/25/2016 07:30,2,0.174,ACTIVE,211.93,339.04,59.991,1472124604,"274151322000083","219011344069620",26.16,20.70,0,297.87,347.16,4.6,2.5,0.022,787987.5,787987.5,4663,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124620,920657.00
08/25/2016 07:30,2,0.182,ACTIVE,212.38,337.84,59.975,1472124604,"274151322000076","219011344069620",26.50,21.00,0,297.26,342.95,4.9,2.8,0.018,840687.3,840687.3,4665,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124621,920658.00
08/25/2016 07:30,2,0.209,ACTIVE,212.16,338.14,59.996,1472124604,"201051344000868","219011344069620",29.56,19.80,0,298.77,345.96,6.3,4.2,0.013,524753.6,524753.6,4695,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124622,920659.00
08/25/2016 07:30,2,0.166,ACTIVE,211.70,337.24,59.991,1472124604,"274151322000095","219011344069620",26.42,20.70,0,298.47,345.66,4.4,2.4,0.013,832197.2,832197.2,4674,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124623,920660.00
08/25/2016 07:30,2,0.219,ACTIVE,211.70,338.14,60.007,1472124604,"201051344000988","219011344069620",27.04,19.80,0,296.06,351.37,6.0,3.9,0.018,516522.2,516522.2,4711,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124624,920661.00
08/25/2016 07:30,2,0.236,ACTIVE,211.25,333.93,59.981,1472124604,"201051344001025","219011344069620",28.05,19.30,0,295.46,345.96,6.7,4.6,0.018,535061.6,535061.6,4691,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124625,920662.00
08/25/2016 07:30,2,0.254,ACTIVE,212.16,336.94,60.012,1472124604,"201051344000458","219011344069620",27.14,20.30,0,298.47,347.76,7.0,4.8,0.022,532121.8,532121.8,4690,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124625,920663.00
08/25/2016 07:30,2,0.250,ACTIVE,212.61,339.34,60.002,1472124604,"201051344000853","219011344069620",27.02,19.50,0,298.47,350.47,6.9,4.7,0.022,531324.4,531324.4,4692,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124627,920664.00
08/25/2016 07:30,2,0.221,ACTIVE,211.70,335.74,60.002,1472124604,"201051344000685","219011344069620",27.75,19.80,0,295.76,348.06,6.2,4.1,0.022,534571.6,534571.6,4704,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124628,920665.00
08/25/2016 07:30,2,0.244,ACTIVE,211.48,335.74,60.002,1472124604,"201051344000917","219011344069620",27.04,20.30,0,294.86,348.66,6.7,4.6,0.018,531541.0,531541.0,4711,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124629,920666.00
08/25/2016 07:30,2,0.240,ACTIVE,211.70,335.14,59.996,1472124604,"201051344001145","219011344069620",27.06,19.50,0,296.06,347.76,6.6,4.4,0.022,536739.5,536739.5,4708,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124630,920667.00
08/25/2016 07:30,2,0.246,ACTIVE,211.70,335.44,60.002,1472124604,"201051344000651","219011344069620",26.92,19.00,0,295.16,348.96,6.7,4.6,0.022,529636.2,529636.2,4688,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124631,920668.00
08/25/2016 07:30,2,0.156,ACTIVE,211.48,336.64,60.002,1472124604,"274151322000088","219011344069620",24.49,21.30,0,297.26,346.26,3.9,1.8,0.009,758950.7,758950.7,4658,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124631,920669.00
08/25/2016 07:30,2,0.123,ALERT,212.38,338.44,60.002,1472124604,"274151322000068","219011344069620",30.36,21.30,0,296.36,385.33,3.8,1.7,0.018,652501.2,652501.2,4730,0,0,0,L,1151911521,0,121.78,122.23,0002,18,0,0,0,0,0,0,91,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124633,920670.00
08/25/2016 07:30,2,0.262,ACTIVE,211.25,333.63,60.002,1472124604,"201051344001135","219011344069620",27.19,19.50,0,295.16,345.96,7.2,5.1,0.027,525794.3,525794.3,4685,0,0,0,L,1122011218,0,121.33,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124634,920671.00
08/25/2016 07:30,2,0.250,ACTIVE,211.93,337.54,59.991,1472124604,"201051344000594","219011344069620",28.07,19.80,0,297.57,348.66,7.1,5.0,0.018,536519.3,536519.3,4692,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124635,920672.00
08/25/2016 07:30,2,0.252,ACTIVE,211.48,333.93,59.996,1472124604,"201051344001203","219011344069620",27.69,19.50,0,295.76,348.06,7.1,4.9,0.022,533812.9,533812.9,4698,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124636,920673.00
08/25/2016 07:30,2,0.094,ACTIVE,211.70,336.64,59.996,1472124604,"274151322000054","219011344069620",29.22,21.50,0,297.57,342.35,2.8,0.8,0.000,774676.9,774676.9,4652,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124637,920674.00
08/25/2016 07:30,2,0.203,ACTIVE,212.38,336.94,60.007,1472124604,"201051344000867","219011344069620",29.90,20.00,0,297.87,344.76,6.2,4.0,0.009,523830.6,523830.6,4694,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124638,920675.00
08/25/2016 07:30,2,0.277,ACTIVE,211.48,335.74,59.996,1472124604,"201051344001093","219011344069620",27.89,20.30,0,296.06,348.06,7.9,5.7,0.027,530955.9,530955.9,4711,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124639,920676.00
08/25/2016 07:30,2,0.170,ACTIVE,211.93,337.84,59.991,1472124604,"201051344000900","219011344069620",29.72,19.80,0,298.47,345.96,5.2,3.0,0.018,540352.7,540352.7,4705,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124640,920677.00
08/25/2016 07:30,2,0.260,ACTIVE,212.38,338.14,59.996,1472124604,"201051344000648","219011344069620",27.15,19.30,0,297.57,351.37,7.2,5.0,0.022,529667.4,529667.4,4687,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124641,920678.00
08/25/2016 07:30,2,0.252,ACTIVE,212.16,337.54,59.991,1472124604,"201051344000569","219011344069620",27.73,20.00,0,298.77,348.96,7.1,4.9,0.022,540575.7,540575.7,4690,0,0,0,L,1122011218,0,120.88,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124642,920679.00
08/25/2016 07:30,2,0.260,ACTIVE,212.16,338.14,60.002,1472124604,"201051344000983","219011344069620",28.15,19.80,0,298.47,349.26,7.5,5.3,0.022,532840.4,532840.4,4686,0,0,0,L,1122011218,0,121.33,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124642,920680.00
08/25/2016 07:30,2,0.238,ACTIVE,212.16,337.54,60.012,1472124604,"201051344001158","219011344069620",27.63,19.30,0,298.47,350.47,6.7,4.6,0.022,525077.8,525077.8,4692,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124643,920681.00
08/25/2016 07:30,2,0.256,ACTIVE,212.38,339.04,59.991,1472124604,"201051344000576","219011344069620",27.27,19.50,0,299.07,345.96,7.1,4.9,0.027,532505.2,532505.2,4697,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124644,920682.00
08/25/2016 07:30,2,0.180,ACTIVE,211.93,336.34,59.996,1472124604,"274151322000087","219011344069620",24.93,21.50,0,296.96,370.90,4.5,2.5,0.018,747078.9,747078.9,4714,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472124645,920683.00
08/25/2016 07:45,2,0.420,ACTIVE,212.38,339.65,60.028,1472125503,"201051344000645","219011344069620",28.63,20.70,0,333.93,345.06,12.2,9.9,0.066,532017.7,532017.7,4697,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125504,920684.00
08/25/2016 07:45,2,0.354,ACTIVE,211.93,339.95,59.996,1472125503,"274151322000085","219011344069620",27.39,21.80,0,335.14,342.95,9.8,7.6,0.057,774796.4,774796.4,4654,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125505,920685.00
08/25/2016 07:45,2,0.457,ACTIVE,212.38,340.85,60.007,1472125503,"201051344000633","219011344069620",27.53,20.00,0,332.43,346.26,12.8,10.4,0.075,523537.9,523537.9,4691,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125506,920686.00
