ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 07:45,2,0.473,ACTIVE,211.93,339.65,60.002,1472125503,"201051344000469","219011344069620",27.04,19.80,0,330.63,344.76,12.9,10.6,0.080,525908.5,525908.5,4706,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125507,920687.00
08/25/2016 07:45,2,0.432,ACTIVE,211.03,336.64,59.996,1472125503,"201051344000646","219011344069620",28.03,20.00,0,328.22,341.75,12.3,9.9,0.071,526847.0,526847.0,4690,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125508,920688.00
08/25/2016 07:45,2,0.410,ACTIVE,211.70,339.34,59.996,1472125503,"274151322000052","219011344069620",27.75,22.00,0,333.93,343.85,11.5,9.2,0.066,795189.3,795189.3,4651,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125509,920689.00
08/25/2016 07:45,2,0.434,ACTIVE,211.48,337.84,60.002,1472125503,"201051344000585","219011344069620",27.91,20.30,0,330.33,342.35,12.3,10.0,0.071,536199.5,536199.5,4682,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125509,920690.00
08/25/2016 07:45,2,0.438,ACTIVE,211.25,336.34,60.002,1472125503,"201051344001230","219011344069620",27.91,20.00,0,328.52,341.15,12.4,10.1,0.071,530077.7,530077.7,4709,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125510,920691.00
08/25/2016 07:45,2,0.426,ACTIVE,211.70,338.14,60.018,1472125503,"201051344000582","219011344069620",27.89,20.00,0,329.73,342.05,12.1,9.7,0.071,522838.0,522838.0,4685,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125511,920692.00
08/25/2016 07:45,2,0.475,ACTIVE,211.03,336.64,60.007,1472125503,"201051344000955","219011344069620",28.69,20.30,0,329.13,341.45,13.8,11.4,0.080,536563.9,536563.9,4693,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125512,920693.00
08/25/2016 07:45,2,0.207,ACTIVE,211.70,407.87,59.986,1472125503,"274151322000094","219011344069620",38.57,22.00,0,335.14,415.39,8.1,5.9,0.040,652212.2,652212.2,4739,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125513,920694.00
08/25/2016 07:45,2,0.480,ACTIVE,211.93,339.04,60.012,1472125503,"201051344000579","219011344069620",27.95,20.70,0,333.03,345.36,13.6,11.2,0.075,540173.2,540173.2,4698,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125514,920695.00
08/25/2016 07:45,2,0.455,ACTIVE,211.48,336.64,59.996,1472125503,"201051344000890","219011344069620",28.57,20.30,0,329.43,342.35,13.2,10.8,0.075,533817.4,533817.4,4688,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125515,920696.00
08/25/2016 07:45,2,0.443,ACTIVE,211.48,337.84,60.007,1472125503,"201051344000438","219011344069620",28.73,20.00,0,330.03,342.65,12.9,10.5,0.071,535322.4,535322.4,4696,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125516,920697.00
08/25/2016 07:45,2,0.471,ACTIVE,211.70,337.54,60.002,1472125503,"201051344000417","219011344069620",28.27,20.30,0,329.73,342.05,13.5,11.1,0.075,526706.8,526706.8,4691,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125517,920698.00
08/25/2016 07:45,2,0.357,ACTIVE,211.70,339.04,60.018,1472125503,"274151322000083","219011344069620",27.61,21.50,0,334.84,343.55,10.0,7.7,0.062,787988.7,787988.7,4664,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125518,920699.00
08/25/2016 07:45,2,0.389,ACTIVE,212.38,339.95,60.002,1472125503,"274151322000076","219011344069620",27.81,21.80,0,335.74,343.85,11.0,8.7,0.062,840688.6,840688.6,4666,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125518,920700.00
08/25/2016 07:45,2,0.467,ACTIVE,211.93,339.04,60.007,1472125503,"201051344000868","219011344069620",27.65,20.30,0,327.92,346.56,13.1,10.7,0.080,524755.5,524755.5,4696,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125519,920701.00
08/25/2016 07:45,2,0.314,ACTIVE,211.93,339.04,59.996,1472125503,"274151322000095","219011344069620",27.73,21.50,0,334.54,342.65,8.8,6.6,0.053,832198.3,832198.3,4675,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125520,920702.00
08/25/2016 07:45,2,0.430,ACTIVE,211.93,340.85,60.044,1472125503,"201051344000988","219011344069620",27.45,20.30,0,330.33,345.96,12.0,9.6,0.075,516523.8,516523.8,4712,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125521,920703.00
08/25/2016 07:45,2,0.436,ACTIVE,211.48,336.04,60.002,1472125503,"201051344001025","219011344069620",27.91,19.80,0,329.13,342.35,12.3,10.0,0.075,535063.3,535063.3,4692,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125522,920704.00
08/25/2016 07:45,2,0.441,ACTIVE,211.93,339.34,60.002,1472125503,"201051344000458","219011344069620",27.89,21.00,0,332.73,344.45,12.5,10.1,0.075,532123.5,532123.5,4691,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125523,920705.00
08/25/2016 07:45,2,0.430,ACTIVE,212.38,340.55,60.012,1472125503,"201051344000853","219011344069620",28.21,20.00,0,334.54,345.66,12.3,9.9,0.071,531326.2,531326.2,4693,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125524,920706.00
08/25/2016 07:45,2,0.420,ACTIVE,211.93,338.14,60.002,1472125503,"201051344000685","219011344069620",27.67,20.30,0,328.52,342.95,11.8,9.5,0.071,534573.2,534573.2,4705,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125525,920707.00
08/25/2016 07:45,2,0.410,ACTIVE,211.70,338.14,60.012,1472125503,"201051344000917","219011344069620",28.23,21.30,0,328.22,342.65,11.8,9.4,0.062,531542.6,531542.6,4712,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125526,920708.00
08/25/2016 07:45,2,0.412,ACTIVE,211.70,337.54,60.007,1472125503,"201051344001145","219011344069620",28.15,20.00,0,330.03,342.65,11.8,9.4,0.066,536741.1,536741.1,4709,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125527,920709.00
08/25/2016 07:45,2,0.449,ACTIVE,211.48,337.84,59.991,1472125503,"201051344000651","219011344069620",26.86,19.80,0,330.63,342.65,12.2,9.9,0.071,529637.9,529637.9,4689,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125528,920710.00
08/25/2016 07:45,2,0.348,ACTIVE,211.25,337.24,60.007,1472125503,"274151322000088","219011344069620",26.86,22.00,0,333.63,342.95,9.4,7.2,0.044,758951.7,758951.7,4659,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125529,920711.00
08/25/2016 07:45,2,0.270,ACTIVE,212.61,400.36,60.007,1472125503,"274151322000068","219011344069620",37.61,22.80,0,335.74,422.60,10.4,8.1,0.053,652502.3,652502.3,4732,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125530,920712.00
08/25/2016 07:45,2,0.443,ACTIVE,211.25,336.34,60.018,1472125503,"201051344001135","219011344069620",28.65,20.00,0,329.13,341.75,12.9,10.6,0.071,525796.1,525796.1,4686,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125531,920713.00
08/25/2016 07:45,2,0.459,ACTIVE,211.70,339.04,60.055,1472125503,"201051344000594","219011344069620",28.05,20.70,0,327.62,344.15,13.1,10.7,0.080,536521.1,536521.1,4693,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125532,920714.00
08/25/2016 07:45,2,0.465,ACTIVE,211.70,336.94,60.007,1472125503,"201051344001203","219011344069620",27.69,20.00,0,329.73,343.55,13.1,10.7,0.075,533814.8,533814.8,4699,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125533,920715.00
08/25/2016 07:45,2,0.166,ACTIVE,211.93,337.54,59.991,1472125503,"274151322000054","219011344069620",31.15,22.50,0,328.22,344.76,5.3,3.2,0.018,774677.4,774677.4,4653,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125534,920716.00
08/25/2016 07:45,2,0.225,ACTIVE,211.93,345.96,59.996,1472125503,"201051344000867","219011344069620",32.10,21.00,0,319.51,352.87,7.3,5.2,0.022,523831.8,523831.8,4695,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125534,920717.00
08/25/2016 07:45,2,0.486,ACTIVE,211.48,338.44,60.002,1472125503,"201051344001093","219011344069620",28.19,21.00,0,329.73,342.95,13.9,11.5,0.084,530958.0,530958.0,4712,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125535,920718.00
08/25/2016 07:45,2,0.422,ACTIVE,211.70,339.04,59.954,1472125503,"201051344000900","219011344069620",27.73,20.00,0,330.63,345.66,11.9,9.5,0.080,540354.2,540354.2,4706,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125536,920719.00
08/25/2016 07:45,2,0.455,ACTIVE,212.16,339.34,60.002,1472125503,"201051344000648","219011344069620",28.09,19.80,0,332.43,345.36,13.0,10.6,0.084,529669.2,529669.2,4688,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125538,920720.00
08/25/2016 07:45,2,0.443,ACTIVE,211.93,339.04,60.007,1472125503,"201051344000569","219011344069620",28.57,20.70,0,330.33,344.45,12.9,10.5,0.075,540577.6,540577.6,4691,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125539,920721.00
08/25/2016 07:45,2,0.459,ACTIVE,211.93,339.04,60.023,1472125503,"201051344000983","219011344069620",27.31,20.30,0,331.53,344.15,12.8,10.4,0.075,532842.3,532842.3,4687,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125540,920722.00
08/25/2016 07:45,2,0.445,ACTIVE,211.93,339.04,60.007,1472125503,"201051344001158","219011344069620",27.83,19.80,0,329.73,344.76,12.6,10.2,0.080,525079.5,525079.5,4693,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125541,920723.00
08/25/2016 07:45,2,0.463,ACTIVE,212.38,340.55,59.996,1472125503,"201051344000576","219011344069620",27.19,20.00,0,331.83,345.66,12.8,10.4,0.075,532507.0,532507.0,4698,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125541,920724.00
08/25/2016 07:45,2,0.344,ACTIVE,211.93,339.34,59.991,1472125503,"274151322000087","219011344069620",27.35,22.50,0,334.24,342.95,9.6,7.3,0.057,747080.0,747080.0,4715,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472125542,920725.00
08/25/2016 08:00,2,0.693,ACTIVE,213.29,343.85,59.975,1472126403,"201051344000645","219011344069620",28.75,21.30,0,332.43,352.27,20.2,17.6,0.146,532021.1,532021.1,4698,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126404,920726.00
08/25/2016 08:00,2,0.631,ACTIVE,211.70,342.65,59.965,1472126403,"274151322000085","219011344069620",27.81,22.50,0,334.54,348.06,17.8,15.3,0.115,774799.2,774799.2,4655,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126405,920727.00
08/25/2016 08:00,2,0.705,ACTIVE,213.29,344.45,59.975,1472126403,"201051344000633","219011344069620",29.14,20.70,0,331.83,353.17,20.8,18.2,0.150,523541.4,523541.4,4692,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126406,920728.00
08/25/2016 08:00,2,0.721,ACTIVE,213.06,343.85,59.975,1472126403,"201051344000469","219011344069620",28.88,20.70,0,331.53,351.97,21.1,18.4,0.150,525912.1,525912.1,4707,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126407,920729.00
08/25/2016 08:00,2,0.697,ACTIVE,212.16,341.45,59.933,1472126403,"201051344000646","219011344069620",28.80,21.00,0,329.43,349.56,20.4,17.8,0.150,526850.5,526850.5,4691,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126408,920730.00
08/25/2016 08:00,2,0.686,ACTIVE,211.48,339.34,59.970,1472126403,"274151322000052","219011344069620",28.59,22.80,0,334.54,349.26,19.9,17.3,0.124,795192.5,795192.5,4652,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126409,920731.00
08/25/2016 08:00,2,0.678,ACTIVE,212.83,342.05,59.975,1472126403,"201051344000585","219011344069620",28.73,21.30,0,330.03,348.96,19.8,17.2,0.133,536202.9,536202.9,4683,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126410,920732.00
08/25/2016 08:00,2,0.705,ACTIVE,212.38,340.85,59.981,1472126403,"201051344001230","219011344069620",28.80,21.50,0,329.43,348.66,20.6,18.0,0.146,530081.1,530081.1,4710,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126410,920733.00
08/25/2016 08:00,2,0.670,ACTIVE,212.83,341.45,60.023,1472126403,"201051344000582","219011344069620",29.02,21.00,0,330.33,350.17,19.7,17.1,0.146,522841.3,522841.3,4686,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126411,920734.00
08/25/2016 08:00,2,0.752,ACTIVE,212.16,341.45,59.959,1472126403,"201051344000955","219011344069620",29.14,21.30,0,329.13,349.56,22.2,19.6,0.164,536567.7,536567.7,4694,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126412,920735.00
08/25/2016 08:00,2,0.453,ACTIVE,211.48,406.07,59.965,1472126403,"274151322000094","219011344069620",37.93,23.30,0,337.24,421.70,17.4,14.9,0.110,652214.9,652214.9,4740,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126413,920736.00
08/25/2016 08:00,2,0.738,ACTIVE,212.83,342.95,59.970,1472126403,"201051344000579","219011344069620",29.02,21.30,0,331.83,351.67,21.8,19.1,0.155,540176.9,540176.9,4699,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126414,920737.00
08/25/2016 08:00,2,0.740,ACTIVE,212.16,340.85,59.970,1472126403,"201051344000890","219011344069620",28.69,21.30,0,330.03,350.17,21.5,18.8,0.150,533821.1,533821.1,4689,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126415,920738.00
08/25/2016 08:00,2,0.715,ACTIVE,212.61,341.45,59.981,1472126403,"201051344000438","219011344069620",29.26,20.70,0,330.93,350.47,21.2,18.5,0.155,535325.9,535325.9,4697,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126416,920739.00
08/25/2016 08:00,2,0.736,ACTIVE,212.61,341.45,59.965,1472126403,"201051344000417","219011344069620",28.67,21.30,0,330.33,349.86,21.4,18.7,0.155,526710.5,526710.5,4692,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126417,920740.00
08/25/2016 08:00,2,0.635,ACTIVE,211.70,341.75,59.954,1472126403,"274151322000083","219011344069620",28.35,22.30,0,334.84,348.66,18.2,15.6,0.119,787991.5,787991.5,4665,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126418,920741.00
08/25/2016 08:00,2,0.664,ACTIVE,212.38,343.85,59.965,1472126403,"274151322000076","219011344069620",29.50,22.80,0,334.84,349.56,19.8,17.2,0.137,840691.8,840691.8,4667,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126419,920742.00
08/25/2016 08:00,2,0.740,ACTIVE,212.83,342.05,59.965,1472126403,"201051344000868","219011344069620",28.63,21.00,0,330.93,351.67,21.5,18.8,0.155,524759.1,524759.1,4697,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126420,920743.00
08/25/2016 08:00,2,0.613,ACTIVE,211.70,339.65,59.970,1472126403,"274151322000095","219011344069620",28.90,22.30,0,334.54,347.76,17.9,15.4,0.115,832201.1,832201.1,4676,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126421,920744.00
08/25/2016 08:00,2,0.717,ACTIVE,212.83,344.15,59.975,1472126403,"201051344000988","219011344069620",27.71,21.30,0,331.53,353.17,20.1,17.5,0.159,516527.2,516527.2,4713,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126422,920745.00
08/25/2016 08:00,2,0.691,ACTIVE,212.38,340.25,59.975,1472126403,"201051344001025","219011344069620",28.90,20.70,0,330.33,349.86,20.2,17.6,0.146,535066.8,535066.8,4693,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126423,920746.00
08/25/2016 08:00,2,0.684,ACTIVE,212.83,342.65,59.965,1472126403,"201051344000458","219011344069620",29.02,21.80,0,331.23,350.77,20.2,17.5,0.150,532127.0,532127.0,4692,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126424,920747.00
08/25/2016 08:00,2,0.695,ACTIVE,213.51,344.45,59.965,1472126403,"201051344000853","219011344069620",28.94,21.00,0,333.63,352.57,20.4,17.8,0.146,531329.6,531329.6,4694,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126425,920748.00
08/25/2016 08:00,2,0.682,ACTIVE,212.83,342.35,59.975,1472126403,"201051344000685","219011344069620",28.39,21.30,0,330.33,350.47,19.6,17.0,0.150,534576.5,534576.5,4706,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126425,920749.00
08/25/2016 08:00,2,0.670,ACTIVE,212.61,342.05,59.959,1472126403,"201051344000917","219011344069620",28.69,22.00,0,329.43,349.26,19.5,16.9,0.141,531545.9,531545.9,4713,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126426,920750.00
08/25/2016 08:00,2,0.668,ACTIVE,212.61,341.75,59.970,1472126403,"201051344001145","219011344069620",28.77,21.00,0,331.23,349.86,19.5,16.9,0.137,536744.4,536744.4,4710,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126427,920751.00
08/25/2016 08:00,2,0.689,ACTIVE,212.61,341.75,59.938,1472126403,"201051344000651","219011344069620",28.82,20.30,0,330.93,349.86,20.2,17.5,0.146,529641.2,529641.2,4690,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126428,920752.00
08/25/2016 08:00,2,0.623,ACTIVE,211.48,340.25,59.954,1472126403,"274151322000088","219011344069620",27.71,22.80,0,333.93,347.76,17.5,15.0,0.102,758954.4,758954.4,4660,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126429,920753.00
08/25/2016 08:00,2,0.461,ACTIVE,212.38,409.98,59.954,1472126403,"274151322000068","219011344069620",38.72,24.30,0,338.14,425.91,18.1,15.6,0.102,652505.2,652505.2,4733,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126430,920754.00
08/25/2016 08:00,2,0.729,ACTIVE,212.16,340.85,59.965,1472126403,"201051344001135","219011344069620",28.69,21.00,0,330.03,349.56,21.2,18.6,0.141,525799.7,525799.7,4687,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126431,920755.00
08/25/2016 08:00,2,0.717,ACTIVE,212.61,342.35,59.965,1472126403,"201051344000594","219011344069620",29.10,21.50,0,330.93,351.37,21.1,18.5,0.150,536524.7,536524.7,4694,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126432,920756.00
08/25/2016 08:00,2,0.730,ACTIVE,212.61,340.85,59.959,1472126403,"201051344001203","219011344069620",28.73,21.00,0,331.23,351.37,21.3,18.6,0.159,533818.4,533818.4,4700,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126433,920757.00
08/25/2016 08:00,2,0.641,ACTIVE,211.70,339.34,59.970,1472126403,"274151322000054","219011344069620",27.77,23.30,0,334.54,348.66,18.1,15.5,0.115,774679.9,774679.9,4654,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126433,920758.00
08/25/2016 08:00,2,0.729,ACTIVE,212.83,342.35,59.970,1472126403,"201051344000867","219011344069620",28.90,21.50,0,334.84,351.37,21.3,18.7,0.150,523835.2,523835.2,4696,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126434,920759.00
08/25/2016 08:00,2,0.762,ACTIVE,212.61,342.35,59.965,1472126403,"201051344001093","219011344069620",29.02,21.80,0,330.03,351.07,22.4,19.7,0.159,530961.9,530961.9,4713,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126435,920760.00
08/25/2016 08:00,2,0.693,ACTIVE,212.83,343.55,59.965,1472126403,"201051344000900","219011344069620",28.78,21.00,0,331.53,351.67,20.3,17.6,0.146,540357.6,540357.6,4707,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126436,920761.00
08/25/2016 08:00,2,0.713,ACTIVE,213.29,343.25,59.970,1472126403,"201051344000648","219011344069620",28.84,20.30,0,332.13,351.67,20.9,18.2,0.150,529672.8,529672.8,4689,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126437,920762.00
08/25/2016 08:00,2,0.715,ACTIVE,213.06,343.25,59.965,1472126403,"201051344000569","219011344069620",28.80,21.30,0,332.43,351.97,20.9,18.3,0.150,540581.1,540581.1,4692,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126438,920763.00
08/25/2016 08:00,2,0.703,ACTIVE,213.06,342.65,60.012,1472126403,"201051344000983","219011344069620",29.36,21.30,0,331.23,351.37,21.0,18.3,0.150,532845.9,532845.9,4688,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126439,920764.00
08/25/2016 08:00,2,0.713,ACTIVE,213.06,343.85,59.975,1472126403,"201051344001158","219011344069620",28.82,20.70,0,332.13,351.97,20.9,18.2,0.155,525083.0,525083.0,4694,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126440,920765.00
08/25/2016 08:00,2,0.715,ACTIVE,212.38,343.55,59.970,1472126403,"201051344000576","219011344069620",28.69,21.00,0,332.73,352.57,20.8,18.2,0.155,532510.6,532510.6,4699,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126441,920766.00
08/25/2016 08:00,2,0.623,ACTIVE,211.70,340.85,59.970,1472126403,"274151322000087","219011344069620",27.61,23.30,0,334.54,348.06,17.4,14.9,0.102,747082.8,747082.8,4716,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472126442,920767.00
08/25/2016 08:15,2,1.051,ACTIVE,213.74,347.46,59.959,1472127303,"201051344000645","219011344069620",28.75,22.00,0,334.54,359.78,30.6,27.6,0.239,532026.7,532026.7,4699,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127304,920768.00
08/25/2016 08:15,2,0.969,ACTIVE,211.93,342.35,59.944,1472127303,"274151322000085","219011344069620",28.29,23.30,0,331.83,351.97,27.8,24.9,0.177,774804.2,774804.2,4656,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127305,920769.00
08/25/2016 08:15,2,1.059,ACTIVE,213.51,348.36,59.944,1472127303,"201051344000633","219011344069620",29.10,21.80,0,333.63,360.38,31.2,28.2,0.243,523547.1,523547.1,4693,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127306,920770.00
08/25/2016 08:15,2,1.086,ACTIVE,213.29,348.06,59.954,1472127303,"201051344000469","219011344069620",29.20,21.50,0,332.73,360.08,32.1,29.1,0.265,525917.9,525917.9,4708,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127307,920771.00
08/25/2016 08:15,2,1.014,ACTIVE,211.70,343.85,59.949,1472127303,"201051344000646","219011344069620",29.48,21.80,0,329.73,356.18,30.3,27.4,0.243,526856.0,526856.0,4692,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127308,920772.00
08/25/2016 08:15,2,1.031,ACTIVE,211.70,346.86,59.938,1472127303,"274151322000052","219011344069620",29.08,23.80,0,331.23,353.77,30.3,27.4,0.212,795198.0,795198.0,4653,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127309,920773.00
08/25/2016 08:15,2,0.990,ACTIVE,212.38,344.45,59.938,1472127303,"201051344000585","219011344069620",29.50,22.50,0,332.73,355.88,29.6,26.7,0.225,536208.3,536208.3,4684,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127309,920774.00
08/25/2016 08:15,2,1.047,ACTIVE,211.93,342.95,59.954,1472127303,"201051344001230","219011344069620",29.26,22.80,0,331.23,356.18,31.1,28.1,0.243,530086.8,530086.8,4711,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127310,920775.00
08/25/2016 08:15,2,1.018,ACTIVE,212.61,344.45,59.949,1472127303,"201051344000582","219011344069620",28.75,21.80,0,333.03,356.78,29.7,26.7,0.230,522846.8,522846.8,4687,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127311,920776.00
08/25/2016 08:15,2,1.121,ACTIVE,211.93,344.15,59.944,1472127303,"201051344000955","219011344069620",28.98,22.00,0,330.93,356.78,33.0,29.9,0.261,536573.8,536573.8,4695,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127313,920777.00
08/25/2016 08:15,2,0.688,ACTIVE,211.93,413.29,59.954,1472127303,"274151322000094","219011344069620",38.45,24.50,0,332.73,426.51,26.8,24.0,0.177,652219.6,652219.6,4741,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127314,920778.00
08/25/2016 08:15,2,1.070,ACTIVE,213.06,347.16,60.002,1472127303,"201051344000579","219011344069620",29.70,22.30,0,333.63,360.08,32.2,29.2,0.243,540182.9,540182.9,4700,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127315,920779.00
08/25/2016 08:15,2,1.078,ACTIVE,211.93,343.85,59.954,1472127303,"201051344000890","219011344069620",29.38,22.50,0,331.83,357.38,32.1,29.1,0.243,533827.0,533827.0,4690,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127316,920780.00
08/25/2016 08:15,2,1.064,ACTIVE,212.38,345.06,59.917,1472127303,"201051344000438","219011344069620",29.46,21.80,0,332.43,358.28,31.8,28.8,0.252,535331.8,535331.8,4698,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127317,920781.00
08/25/2016 08:15,2,1.070,ACTIVE,212.38,344.45,59.933,1472127303,"201051344000417","219011344069620",28.88,22.30,0,331.83,357.08,31.4,28.3,0.247,526716.3,526716.3,4693,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127318,920782.00
08/25/2016 08:15,2,0.965,ACTIVE,211.70,342.35,59.965,1472127303,"274151322000083","219011344069620",28.90,23.30,0,331.83,352.57,28.3,25.4,0.203,787996.5,787996.5,4666,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127318,920783.00
08/25/2016 08:15,2,1.043,ACTIVE,212.61,347.46,59.954,1472127303,"274151322000076","219011344069620",29.88,23.80,0,333.03,354.67,31.5,28.5,0.199,840697.5,840697.5,4668,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127319,920784.00
08/25/2016 08:15,2,1.086,ACTIVE,213.06,347.46,59.959,1472127303,"201051344000868","219011344069620",29.14,21.50,0,332.73,360.08,32.0,29.0,0.247,524765.0,524765.0,4698,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127320,920785.00
08/25/2016 08:15,2,0.979,ACTIVE,212.16,346.26,59.986,1472127303,"274151322000095","219011344069620",29.16,23.30,0,331.23,352.57,28.9,26.0,0.190,832206.2,832206.2,4677,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127321,920786.00
08/25/2016 08:15,2,1.084,ACTIVE,213.29,348.96,59.933,1472127303,"201051344000988","219011344069620",27.85,22.30,0,333.03,360.99,30.6,27.6,0.252,516532.7,516532.7,4714,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127322,920787.00
08/25/2016 08:15,2,1.029,ACTIVE,212.16,343.25,59.959,1472127303,"201051344001025","219011344069620",29.34,21.80,0,332.43,356.78,30.6,27.6,0.234,535072.3,535072.3,4694,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127323,920788.00
08/25/2016 08:15,2,1.039,ACTIVE,213.29,346.86,59.922,1472127303,"201051344000458","219011344069620",28.96,22.50,0,334.24,359.18,30.5,27.5,0.247,532132.5,532132.5,4693,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127324,920789.00
08/25/2016 08:15,2,1.055,ACTIVE,213.96,348.06,59.970,1472127303,"201051344000853","219011344069620",29.00,21.80,0,335.44,361.29,31.0,28.0,0.243,531335.2,531335.2,4695,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127325,920790.00
08/25/2016 08:15,2,1.006,ACTIVE,212.38,344.45,59.917,1472127303,"201051344000685","219011344069620",29.40,22.00,0,333.03,357.38,30.0,27.0,0.247,534581.9,534581.9,4707,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127326,920791.00
08/25/2016 08:15,2,1.004,ACTIVE,212.38,345.06,59.949,1472127303,"201051344000917","219011344069620",29.08,22.80,0,332.13,356.48,29.6,26.6,0.230,531551.3,531551.3,4714,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127327,920792.00
08/25/2016 08:15,2,1.006,ACTIVE,212.38,344.45,59.970,1472127303,"201051344001145","219011344069620",28.94,21.80,0,332.73,356.48,29.5,26.6,0.221,536749.7,536749.7,4711,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127328,920793.00
08/25/2016 08:15,2,1.047,ACTIVE,212.61,345.06,59.901,1472127303,"201051344000651","219011344069620",28.75,21.30,0,332.73,357.38,30.5,27.5,0.239,529646.8,529646.8,4691,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127328,920794.00
08/25/2016 08:15,2,0.961,ACTIVE,211.48,345.06,59.954,1472127303,"274151322000088","219011344069620",28.45,23.30,0,331.53,352.57,27.6,24.7,0.164,758959.3,758959.3,4661,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127329,920795.00
08/25/2016 08:15,2,0.691,ACTIVE,212.38,415.69,59.954,1472127303,"274151322000068","219011344069620",38.68,25.50,0,332.73,432.52,27.4,24.5,0.177,652510.1,652510.1,4734,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127330,920796.00
08/25/2016 08:15,2,1.055,ACTIVE,212.16,343.25,59.986,1472127303,"201051344001135","219011344069620",29.38,21.80,0,332.13,356.78,31.4,28.4,0.243,525805.5,525805.5,4688,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127331,920797.00
08/25/2016 08:15,2,1.074,ACTIVE,213.06,346.56,59.933,1472127303,"201051344000594","219011344069620",29.14,22.30,0,332.43,359.48,31.8,28.7,0.243,536530.6,536530.6,4695,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127332,920798.00
08/25/2016 08:15,2,1.078,ACTIVE,212.61,343.85,59.954,1472127303,"201051344001203","219011344069620",29.34,22.00,0,331.83,359.18,32.0,29.0,0.256,533824.3,533824.3,4701,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127333,920799.00
08/25/2016 08:15,2,0.984,ACTIVE,211.93,341.15,59.954,1472127303,"274151322000054","219011344069620",28.27,24.00,0,331.83,353.17,28.2,25.3,0.190,774684.9,774684.9,4655,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127334,920800.00
08/25/2016 08:15,2,1.080,ACTIVE,213.51,346.56,59.959,1472127303,"201051344000867","219011344069620",29.24,22.50,0,333.63,359.78,32.0,29.0,0.243,523841.1,523841.1,4697,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127335,920801.00
08/25/2016 08:15,2,1.139,ACTIVE,212.38,345.36,59.965,1472127303,"201051344001093","219011344069620",29.18,22.50,0,332.13,358.88,33.7,30.6,0.256,530968.1,530968.1,4714,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127336,920802.00
08/25/2016 08:15,2,1.043,ACTIVE,213.06,347.46,59.959,1472127303,"201051344000900","219011344069620",29.44,21.50,0,333.33,359.78,31.1,28.1,0.252,540363.2,540363.2,4708,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127337,920803.00
08/25/2016 08:15,2,1.053,ACTIVE,213.51,346.86,59.959,1472127303,"201051344000648","219011344069620",29.12,21.30,0,334.84,360.38,31.1,28.1,0.247,529678.5,529678.5,4690,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127338,920804.00
08/25/2016 08:15,2,1.066,ACTIVE,213.51,346.26,59.959,1472127303,"201051344000569","219011344069620",28.90,22.00,0,334.24,360.08,31.3,28.3,0.243,540586.8,540586.8,4693,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127339,920805.00
08/25/2016 08:15,2,1.070,ACTIVE,213.51,346.86,59.922,1472127303,"201051344000983","219011344069620",29.00,22.00,0,333.03,359.48,31.5,28.5,0.247,532851.6,532851.6,4689,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127340,920806.00
08/25/2016 08:15,2,1.084,ACTIVE,213.06,346.56,59.965,1472127303,"201051344001158","219011344069620",28.61,21.80,0,333.93,360.38,31.5,28.4,0.256,525088.8,525088.8,4695,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127341,920807.00
08/25/2016 08:15,2,1.043,ACTIVE,213.51,347.76,59.965,1472127303,"201051344000576","219011344069620",29.44,21.50,0,333.63,360.38,31.1,28.1,0.243,532516.3,532516.3,4700,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127341,920808.00
08/25/2016 08:15,2,0.959,ACTIVE,211.93,341.15,59.954,1472127303,"274151322000087","219011344069620",28.19,25.00,0,331.23,352.27,27.4,24.5,0.155,747087.6,747087.6,4717,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472127342,920809.00
08/25/2016 08:30,2,1.529,ACTIVE,213.74,351.07,59.917,1472128203,"201051344000645","219011344069620",28.77,23.00,0,335.74,369.10,44.6,41.1,0.367,532035.3,532035.3,4700,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128204,920810.00
08/25/2016 08:30,2,1.381,ACTIVE,211.70,343.25,59.981,1472128203,"274151322000085","219011344069620",28.47,24.50,0,334.24,358.28,39.8,36.5,0.265,774811.9,774811.9,4657,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128205,920811.00
08/25/2016 08:30,2,1.535,ACTIVE,213.51,351.97,59.975,1472128203,"201051344000633","219011344069620",28.94,22.80,0,334.24,369.70,45.0,41.5,0.367,523555.9,523555.9,4694,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128206,920812.00
08/25/2016 08:30,2,1.551,ACTIVE,213.51,351.37,59.965,1472128203,"201051344000469","219011344069620",29.14,22.00,0,334.24,370.00,45.8,42.2,0.389,525926.9,525926.9,4709,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128207,920813.00
08/25/2016 08:30,2,1.469,ACTIVE,211.93,348.06,59.965,1472128203,"201051344000646","219011344069620",29.30,23.00,0,330.93,365.49,43.6,40.2,0.362,526864.5,526864.5,4693,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128208,920814.00
08/25/2016 08:30,2,1.439,ACTIVE,211.25,352.57,59.965,1472128203,"274151322000052","219011344069620",29.08,24.80,0,333.33,359.18,42.4,39.0,0.283,795206.3,795206.3,4654,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128209,920815.00
08/25/2016 08:30,2,1.457,ACTIVE,212.61,348.06,59.975,1472128203,"201051344000585","219011344069620",29.16,23.80,0,331.83,365.19,43.1,39.6,0.345,536216.6,536216.6,4685,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128209,920816.00
08/25/2016 08:30,2,1.496,ACTIVE,211.93,346.86,59.970,1472128203,"201051344001230","219011344069620",29.36,24.30,0,330.03,365.19,44.5,41.0,0.362,530095.5,530095.5,4712,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128210,920817.00
08/25/2016 08:30,2,1.477,ACTIVE,212.83,349.56,59.959,1472128203,"201051344000582","219011344069620",28.75,22.50,0,333.03,366.10,43.0,39.6,0.345,522855.1,522855.1,4688,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128211,920818.00
08/25/2016 08:30,2,1.570,ACTIVE,211.93,347.76,59.996,1472128203,"201051344000955","219011344069620",29.26,23.00,0,330.33,366.70,46.6,43.0,0.384,536583.0,536583.0,4696,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128212,920819.00
08/25/2016 08:30,2,0.934,ACTIVE,211.70,418.70,59.959,1472128203,"274151322000094","219011344069620",39.34,26.00,0,332.73,437.93,37.0,33.7,0.247,652227.0,652227.0,4742,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128213,920820.00
08/25/2016 08:30,2,1.547,ACTIVE,213.29,351.67,59.970,1472128203,"201051344000579","219011344069620",29.18,23.50,0,335.14,369.70,45.8,42.3,0.362,540191.9,540191.9,4701,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128214,920821.00
08/25/2016 08:30,2,1.527,ACTIVE,211.93,347.16,59.975,1472128203,"201051344000890","219011344069620",29.54,23.80,0,331.23,367.00,45.8,42.2,0.362,533836.0,533836.0,4691,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128215,920822.00
08/25/2016 08:30,2,1.529,ACTIVE,212.38,349.86,59.975,1472128203,"201051344000438","219011344069620",29.30,23.00,0,332.13,367.90,45.4,41.9,0.376,535340.7,535340.7,4699,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128216,920823.00
08/25/2016 08:30,2,1.500,ACTIVE,212.61,348.36,59.970,1472128203,"201051344000417","219011344069620",29.24,23.50,0,331.83,366.10,44.4,40.9,0.358,526725.0,526725.0,4694,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128217,920824.00
08/25/2016 08:30,2,1.363,ACTIVE,211.70,344.15,59.970,1472128203,"274151322000083","219011344069620",29.04,24.80,0,333.63,358.28,40.2,36.8,0.292,788004.3,788004.3,4667,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128218,920825.00
08/25/2016 08:30,2,1.537,ACTIVE,212.16,350.77,59.965,1472128203,"274151322000076","219011344069620",29.50,25.30,0,334.24,361.59,45.9,42.4,0.314,840706.3,840706.3,4669,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128219,920826.00
08/25/2016 08:30,2,1.533,ACTIVE,213.06,350.77,59.970,1472128203,"201051344000868","219011344069620",29.34,22.50,0,333.93,368.80,45.6,42.1,0.362,524773.9,524773.9,4699,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128220,920827.00
08/25/2016 08:30,2,1.447,ACTIVE,211.70,342.95,59.981,1472128203,"274151322000095","219011344069620",29.52,24.50,0,332.13,359.78,43.3,39.9,0.296,832214.4,832214.4,4678,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128221,920828.00
08/25/2016 08:30,2,1.555,ALERT,213.51,349.26,59.928,1472128203,"201051344000988","219011344069620",19.02,23.00,0,295.16,363.99,29.9,27.0,0.252,516539.3,516539.3,4715,0,0,0,L,1122011218,0,121.55,122.23,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128222,920829.00
08/25/2016 08:30,2,1.508,ACTIVE,212.38,348.06,59.965,1472128203,"201051344001025","219011344069620",28.98,23.30,0,332.13,366.70,44.3,40.8,0.358,535081.0,535081.0,4695,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128223,920830.00
