ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 08:30,2,1.488,ACTIVE,213.51,350.17,60.012,1472128203,"201051344000458","219011344069620",29.32,23.50,0,335.44,368.80,44.2,40.7,0.376,532141.1,532141.1,4694,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128224,920831.00
08/25/2016 08:30,2,1.496,ACTIVE,213.96,352.57,59.965,1472128203,"201051344000853","219011344069620",29.44,22.80,0,336.64,370.30,44.6,41.1,0.358,531343.9,531343.9,4696,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128225,920832.00
08/25/2016 08:30,2,1.482,ACTIVE,212.38,348.96,59.970,1472128203,"201051344000685","219011344069620",29.14,23.00,0,330.93,366.70,43.8,40.3,0.376,534590.4,534590.4,4708,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128226,920833.00
08/25/2016 08:30,2,1.480,ACTIVE,212.61,348.66,59.970,1472128203,"201051344000917","219011344069620",28.80,23.50,0,332.43,366.10,43.2,39.8,0.336,531559.6,531559.6,4715,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128227,920834.00
08/25/2016 08:30,2,1.459,ACTIVE,212.38,348.36,59.970,1472128203,"201051344001145","219011344069620",28.98,23.00,0,333.03,365.80,42.9,39.5,0.340,536758.0,536758.0,4712,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128228,920835.00
08/25/2016 08:30,2,1.512,ACTIVE,212.61,349.56,59.949,1472128203,"201051344000651","219011344069620",29.08,22.50,0,333.03,367.30,44.5,41.1,0.362,529655.5,529655.5,4692,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128229,920836.00
08/25/2016 08:30,2,1.396,ACTIVE,211.03,343.85,59.959,1472128203,"274151322000088","219011344069620",28.31,24.80,0,333.03,358.28,40.0,36.7,0.270,758967.0,758967.0,4662,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128230,920837.00
08/25/2016 08:30,2,0.980,ACTIVE,212.38,412.68,59.965,1472128203,"274151322000068","219011344069620",38.74,27.00,0,332.43,440.34,38.2,35.0,0.252,652517.5,652517.5,4735,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128230,920838.00
08/25/2016 08:30,2,1.529,ACTIVE,212.16,347.76,59.917,1472128203,"201051344001135","219011344069620",28.94,23.00,0,331.83,366.10,44.9,41.4,0.367,525814.3,525814.3,4689,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128231,920839.00
08/25/2016 08:30,2,1.553,ACTIVE,212.83,350.47,59.959,1472128203,"201051344000594","219011344069620",29.08,23.30,0,333.63,369.10,45.7,42.2,0.362,536539.4,536539.4,4696,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128232,920840.00
08/25/2016 08:30,2,1.574,ACTIVE,212.61,349.26,59.933,1472128203,"201051344001203","219011344069620",29.06,23.00,0,332.13,369.10,46.4,42.8,0.380,533833.3,533833.3,4702,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128233,920841.00
08/25/2016 08:30,2,1.410,ACTIVE,211.25,343.25,59.975,1472128203,"274151322000054","219011344069620",28.49,25.50,0,333.03,358.88,40.7,37.4,0.283,774692.8,774692.8,4656,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128234,920842.00
08/25/2016 08:30,2,1.564,ACTIVE,213.29,350.47,59.959,1472128203,"201051344000867","219011344069620",29.06,23.50,0,334.54,368.80,46.1,42.5,0.367,523850.0,523850.0,4698,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128235,920843.00
08/25/2016 08:30,2,1.609,ACTIVE,212.38,349.86,59.970,1472128203,"201051344001093","219011344069620",29.18,23.50,0,333.03,369.10,47.6,44.1,0.393,530977.4,530977.4,4715,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128236,920844.00
08/25/2016 08:30,2,1.543,ACTIVE,213.29,351.67,59.922,1472128203,"201051344000900","219011344069620",29.26,22.50,0,335.14,369.70,45.7,42.2,0.362,540372.1,540372.1,4709,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128237,920845.00
08/25/2016 08:30,2,1.518,ACTIVE,213.51,350.47,59.965,1472128203,"201051344000648","219011344069620",29.24,22.50,0,335.44,369.70,45.0,41.5,0.367,529687.2,529687.2,4691,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128238,920846.00
08/25/2016 08:30,2,1.529,ACTIVE,213.29,351.67,59.970,1472128203,"201051344000569","219011344069620",29.08,23.00,0,333.93,369.40,45.0,41.5,0.367,540595.5,540595.5,4694,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128239,920847.00
08/25/2016 08:30,2,1.527,ACTIVE,213.74,351.97,59.970,1472128203,"201051344000983","219011344069620",29.46,23.00,0,334.54,369.40,45.6,42.1,0.367,532860.5,532860.5,4690,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128240,920848.00
08/25/2016 08:30,2,1.551,ACTIVE,213.51,351.07,59.996,1472128203,"201051344001158","219011344069620",28.96,22.80,0,334.24,369.70,45.5,42.0,0.380,525097.6,525097.6,4696,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128241,920849.00
08/25/2016 08:30,2,1.523,ACTIVE,213.51,351.97,59.970,1472128203,"201051344000576","219011344069620",29.08,22.50,0,334.84,370.60,44.9,41.4,0.371,532525.0,532525.0,4701,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128242,920850.00
08/25/2016 08:30,2,1.373,ACTIVE,211.25,342.35,59.970,1472128203,"274151322000087","219011344069620",28.53,27.50,0,333.63,357.38,39.7,36.4,0.243,747095.2,747095.2,4718,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472128243,920851.00
08/25/2016 08:45,2,2.035,ACTIVE,213.51,354.97,59.970,1472129103,"201051344000645","219011344069620",28.43,24.30,0,335.14,387.14,58.6,54.7,0.482,532047.3,532047.3,4701,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129104,920852.00
08/25/2016 08:45,2,1.852,ACTIVE,211.25,348.66,59.981,1472129103,"274151322000085","219011344069620",28.19,25.80,0,328.82,367.30,52.9,49.2,0.367,774822.5,774822.5,4658,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129105,920853.00
08/25/2016 08:45,2,2.008,ACTIVE,213.29,356.48,60.002,1472129103,"201051344000633","219011344069620",28.98,24.00,0,333.63,382.33,59.0,55.0,0.495,523567.9,523567.9,4695,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129106,920854.00
08/25/2016 08:45,2,2.029,ACTIVE,213.06,354.97,59.912,1472129103,"201051344000469","219011344069620",29.16,23.30,0,333.63,394.35,60.0,56.0,0.513,525939.1,525939.1,4710,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129107,920855.00
08/25/2016 08:45,2,1.943,ACTIVE,211.70,352.87,59.991,1472129103,"201051344000646","219011344069620",29.16,24.50,0,328.22,384.73,57.4,53.5,0.482,526876.2,526876.2,4694,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129108,920856.00
08/25/2016 08:45,2,1.904,ACTIVE,211.03,343.85,59.986,1472129103,"274151322000052","219011344069620",28.63,26.80,0,328.22,373.01,55.2,51.3,0.384,795217.6,795217.6,4655,0,0,0,L,1151911521,0,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129109,920857.00
08/25/2016 08:45,2,1.926,ACTIVE,212.38,353.17,59.991,1472129103,"201051344000585","219011344069620",29.20,25.30,0,333.03,383.83,57.0,53.0,0.464,536228.1,536228.1,4686,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129110,920858.00
08/25/2016 08:45,2,2.000,ACTIVE,211.70,352.27,59.959,1472129103,"201051344001230","219011344069620",28.80,26.00,0,326.72,389.84,58.4,54.4,0.477,530107.4,530107.4,4713,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129111,920859.00
08/25/2016 08:45,2,1.916,ACTIVE,212.38,353.47,59.986,1472129103,"201051344000582","219011344069620",29.16,23.80,0,332.43,386.83,56.6,52.7,0.464,522866.6,522866.6,4689,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129112,920860.00
08/25/2016 08:45,2,2.023,ACTIVE,211.70,353.17,59.975,1472129103,"201051344000955","219011344069620",29.48,24.30,0,327.32,389.84,60.5,56.5,0.504,536595.4,536595.4,4697,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129113,920861.00
08/25/2016 08:45,2,1.271,ACTIVE,210.80,412.08,59.991,1472129103,"274151322000094","219011344069620",38.29,27.80,0,333.93,442.14,49.4,45.7,0.340,652236.9,652236.9,4743,0,0,0,L,1151911521,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129114,920862.00
08/25/2016 08:45,2,2.008,ACTIVE,213.29,355.88,59.975,1472129103,"201051344000579","219011344069620",29.38,24.50,0,334.84,391.64,59.8,55.8,0.491,540204.1,540204.1,4702,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129114,920863.00
08/25/2016 08:45,2,2.025,ACTIVE,211.70,352.57,59.996,1472129103,"201051344000890","219011344069620",29.10,25.80,0,327.62,389.84,59.7,55.7,0.486,533848.2,533848.2,4692,0,0,0,L,1122011218,0,121.55,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129115,920864.00
08/25/2016 08:45,2,1.994,ACTIVE,210.12,351.37,60.023,1472129103,"201051344000438","219011344069620",29.40,24.30,0,329.73,389.84,59.4,55.4,0.513,535352.8,535352.8,4700,0,0,0,L,1122011218,0,120.65,119.97,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129116,920865.00
08/25/2016 08:45,2,1.963,ACTIVE,211.25,351.37,60.028,1472129103,"201051344000417","219011344069620",29.18,25.30,0,329.13,382.93,58.1,54.2,0.495,526736.9,526736.9,4695,0,0,0,L,1122011218,0,120.88,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129117,920866.00
08/25/2016 08:45,2,1.805,ACTIVE,209.67,353.77,59.975,1472129103,"274151322000083","219011344069620",28.65,26.00,0,329.73,364.89,52.4,48.7,0.367,788014.9,788014.9,4668,0,0,0,L,1151911521,0,120.42,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129118,920867.00
08/25/2016 08:45,2,2.043,ACTIVE,211.25,356.48,59.975,1472129103,"274151322000076","219011344069620",29.28,26.80,0,332.13,370.60,60.5,56.5,0.411,840718.7,840718.7,4670,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129119,920868.00
08/25/2016 08:45,2,2.031,ACTIVE,212.38,353.77,59.986,1472129103,"201051344000868","219011344069620",29.08,23.50,0,333.63,385.93,59.8,55.8,0.495,524786.2,524786.2,4700,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129120,920869.00
08/25/2016 08:45,2,1.939,ACTIVE,210.57,347.76,59.928,1472129103,"274151322000095","219011344069620",29.40,26.30,0,329.13,374.21,57.7,53.8,0.389,832226.1,832226.1,4679,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129121,920870.00
08/25/2016 08:45,2,2.023,ACTIVE,212.83,350.77,59.954,1472129103,"201051344000988","219011344069620",19.16,24.00,0,334.54,372.11,39.3,36.0,0.327,516547.2,516547.2,4717,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129122,920871.00
08/25/2016 08:45,2,1.980,ACTIVE,211.70,351.97,59.975,1472129103,"201051344001025","219011344069620",29.06,24.80,0,328.22,388.04,58.3,54.3,0.482,535092.8,535092.8,4696,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129123,920872.00
08/25/2016 08:45,2,1.977,ACTIVE,212.83,353.77,59.938,1472129103,"201051344000458","219011344069620",29.04,24.80,0,334.84,382.33,58.1,54.2,0.491,532153.0,532153.0,4695,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129124,920873.00
08/25/2016 08:45,2,1.990,ACTIVE,213.29,355.58,59.975,1472129103,"201051344000853","219011344069620",29.16,24.00,0,335.74,388.64,58.8,54.9,0.482,531355.9,531355.9,4697,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129125,920874.00
08/25/2016 08:45,2,1.969,ACTIVE,211.70,352.27,60.028,1472129103,"201051344000685","219011344069620",28.82,24.50,0,331.23,384.13,57.5,53.6,0.499,534602.1,534602.1,4709,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129125,920875.00
08/25/2016 08:45,2,1.904,ACTIVE,211.93,353.17,59.975,1472129103,"201051344000917","219011344069620",29.42,24.50,0,329.73,387.74,56.8,52.9,0.468,531571.2,531571.2,4716,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129126,920876.00
08/25/2016 08:45,2,1.895,ACTIVE,211.70,352.27,59.933,1472129103,"201051344001145","219011344069620",29.42,24.30,0,330.03,390.14,56.5,52.6,0.460,536769.5,536769.5,4713,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129127,920877.00
08/25/2016 08:45,2,1.980,ACTIVE,211.93,353.17,60.034,1472129103,"201051344000651","219011344069620",29.02,23.80,0,333.03,390.74,58.2,54.3,0.482,529667.4,529667.4,4693,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129128,920878.00
08/25/2016 08:45,2,1.842,ACTIVE,210.57,352.87,59.965,1472129103,"274151322000088","219011344069620",28.39,26.30,0,329.13,365.80,52.9,49.1,0.367,758977.7,758977.7,4663,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129129,920879.00
08/25/2016 08:45,2,1.195,ACTIVE,211.25,431.02,59.986,1472129103,"274151322000068","219011344069620",40.14,28.80,0,334.54,446.65,49.5,45.8,0.340,652527.6,652527.6,4736,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129130,920880.00
08/25/2016 08:45,2,1.945,ACTIVE,211.70,351.37,60.018,1472129103,"201051344001135","219011344069620",29.54,24.00,0,330.63,390.14,58.2,54.3,0.482,525826.2,525826.2,4690,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129131,920881.00
08/25/2016 08:45,2,2.004,ACTIVE,212.16,353.47,60.018,1472129103,"201051344000594","219011344069620",29.24,24.80,0,332.13,381.12,59.4,55.4,0.482,536551.6,536551.6,4697,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129132,920882.00
08/25/2016 08:45,2,2.047,ACTIVE,211.93,352.57,60.034,1472129103,"201051344001203","219011344069620",28.98,24.50,0,332.73,384.73,60.0,56.0,0.508,533845.6,533845.6,4703,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129133,920883.00
08/25/2016 08:45,2,1.869,ACTIVE,210.57,344.15,59.959,1472129103,"274151322000054","219011344069620",28.23,26.80,0,328.82,372.41,53.5,49.7,0.367,774703.6,774703.6,4657,0,0,0,L,1151911521,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129134,920884.00
08/25/2016 08:45,2,2.012,ACTIVE,212.61,353.77,59.986,1472129103,"201051344000867","219011344069620",29.22,24.50,0,333.03,388.94,59.6,55.6,0.486,523862.2,523862.2,4699,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129135,920885.00
08/25/2016 08:45,2,2.053,ACTIVE,211.93,353.77,59.986,1472129103,"201051344001093","219011344069620",29.26,24.80,0,332.13,393.45,60.9,56.8,0.495,530990.0,530990.0,4716,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129135,920886.00
08/25/2016 08:45,2,2.016,ACTIVE,212.61,355.58,59.975,1472129103,"201051344000900","219011344069620",29.28,23.30,0,333.93,383.83,59.8,55.8,0.486,540384.3,540384.3,4710,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129136,920887.00
08/25/2016 08:45,2,2.002,ACTIVE,212.83,354.37,59.986,1472129103,"201051344000648","219011344069620",28.82,23.50,0,334.84,387.44,58.5,54.5,0.486,529699.1,529699.1,4692,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129138,920888.00
08/25/2016 08:45,2,1.990,ACTIVE,212.83,354.67,59.996,1472129103,"201051344000569","219011344069620",29.20,23.80,0,334.24,385.33,58.9,54.9,0.491,540607.5,540607.5,4695,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129138,920889.00
08/25/2016 08:45,2,2.016,ACTIVE,212.83,354.37,60.044,1472129103,"201051344000983","219011344069620",29.16,24.00,0,333.03,382.33,59.5,55.5,0.499,532872.7,532872.7,4691,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129139,920890.00
08/25/2016 08:45,2,2.014,ACTIVE,212.83,354.37,59.933,1472129103,"201051344001158","219011344069620",29.10,24.00,0,333.63,384.43,59.4,55.4,0.495,525109.7,525109.7,4697,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129140,920891.00
08/25/2016 08:45,2,1.980,ACTIVE,213.06,354.97,59.991,1472129103,"201051344000576","219011344069620",29.34,23.50,0,334.24,383.53,58.9,54.9,0.486,532536.9,532536.9,4702,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129141,920892.00
08/25/2016 08:45,2,1.820,ACTIVE,210.80,349.56,59.965,1472129103,"274151322000087","219011344069620",28.31,30.80,0,329.43,366.70,52.2,48.4,0.336,747105.8,747105.8,4719,0,0,0,L,1151911521,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472129142,920893.00
08/25/2016 09:00,2,2.512,ACTIVE,214.19,359.48,59.954,1472130003,"201051344000645","219011344069620",29.10,25.30,0,336.04,389.24,74.0,69.5,0.610,532062.7,532062.7,4702,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130004,920894.00
08/25/2016 09:00,2,2.352,ACTIVE,212.16,346.86,59.949,1472130003,"274151322000085","219011344069620",28.09,27.50,0,330.93,372.41,67.0,62.7,0.464,774836.4,774836.4,4659,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130005,920895.00
08/25/2016 09:00,2,2.510,ACTIVE,213.74,360.38,59.944,1472130003,"201051344000633","219011344069620",29.20,25.30,0,333.63,389.54,74.2,69.7,0.632,523583.4,523583.4,4696,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130006,920896.00
08/25/2016 09:00,2,2.551,ACTIVE,214.19,360.69,59.996,1472130003,"201051344000469","219011344069620",29.18,23.80,0,335.14,390.44,75.4,70.8,0.641,525954.8,525954.8,4711,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130007,920897.00
08/25/2016 09:00,2,2.453,ACTIVE,212.16,357.08,59.954,1472130003,"201051344000646","219011344069620",29.18,25.80,0,330.93,386.23,72.5,68.1,0.605,526891.3,526891.3,4695,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130007,920898.00
08/25/2016 09:00,2,2.398,ACTIVE,211.93,352.87,59.954,1472130003,"274151322000052","219011344069620",28.69,28.50,0,330.93,373.91,69.7,65.3,0.482,795232.0,795232.0,4656,0,0,0,L,1151911521,0,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130008,920899.00
08/25/2016 09:00,2,2.434,ACTIVE,213.29,358.58,60.012,1472130003,"201051344000585","219011344069620",29.24,26.30,0,333.03,385.63,72.1,67.7,0.597,536243.1,536243.1,4687,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130009,920900.00
08/25/2016 09:00,2,2.496,ACTIVE,212.38,357.38,59.954,1472130003,"201051344001230","219011344069620",29.08,27.50,0,329.13,385.33,73.5,69.0,0.614,530122.7,530122.7,4714,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130010,920901.00
08/25/2016 09:00,2,2.424,ACTIVE,213.29,358.28,59.991,1472130003,"201051344000582","219011344069620",29.18,24.80,0,333.63,387.44,71.7,67.2,0.592,522881.5,522881.5,4690,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130011,920902.00
08/25/2016 09:00,2,2.541,ACTIVE,212.16,357.08,59.965,1472130003,"201051344000955","219011344069620",29.40,25.50,0,328.82,387.74,75.7,71.2,0.641,536611.2,536611.2,4698,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130012,920903.00
08/25/2016 09:00,2,1.609,ACTIVE,212.16,416.59,59.959,1472130003,"274151322000094","219011344069620",38.65,29.30,0,388.94,451.46,62.9,58.8,0.438,652249.8,652249.8,4744,0,0,0,L,1151911521,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130013,920904.00
08/25/2016 09:00,2,2.527,ACTIVE,214.19,360.69,59.965,1472130003,"201051344000579","219011344069620",29.32,25.80,0,335.14,389.54,75.1,70.5,0.623,540219.8,540219.8,4703,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130014,920905.00
08/25/2016 09:00,2,2.523,ACTIVE,212.16,356.48,60.002,1472130003,"201051344000890","219011344069620",29.26,27.50,0,332.73,388.04,74.8,70.2,0.619,533863.8,533863.8,4693,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130015,920906.00
08/25/2016 09:00,2,2.498,ACTIVE,212.61,357.98,59.928,1472130003,"201051344000438","219011344069620",29.48,25.80,0,330.93,388.34,74.6,70.1,0.628,535368.4,535368.4,4701,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130016,920907.00
08/25/2016 09:00,2,2.494,ACTIVE,212.61,357.38,59.954,1472130003,"201051344000417","219011344069620",28.86,26.80,0,331.53,386.53,72.9,68.5,0.614,526752.1,526752.1,4696,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130017,920908.00
08/25/2016 09:00,2,2.283,ACTIVE,211.70,357.38,59.933,1472130003,"274151322000083","219011344069620",28.94,28.30,0,330.03,372.11,66.9,62.6,0.486,788028.7,788028.7,4669,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130018,920909.00
08/25/2016 09:00,2,2.531,ACTIVE,212.16,362.49,59.954,1472130003,"274151322000076","219011344069620",29.76,28.80,0,333.63,377.52,76.2,71.6,0.535,840734.6,840734.6,4671,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130019,920910.00
08/25/2016 09:00,2,2.553,ACTIVE,213.51,360.08,59.970,1472130003,"201051344000868","219011344069620",29.08,24.30,0,333.03,388.64,75.2,70.6,0.614,524801.9,524801.9,4701,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130020,920911.00
08/25/2016 09:00,2,2.488,ACTIVE,211.48,362.49,59.959,1472130003,"274151322000095","219011344069620",29.24,28.30,0,332.43,375.11,73.6,69.1,0.504,832241.3,832241.3,4680,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130021,920912.00
08/25/2016 09:00,2,2.557,ACTIVE,214.19,355.58,59.965,1472130003,"201051344000988","219011344069620",19.06,24.50,0,334.84,375.41,49.4,45.8,0.415,516557.3,516557.3,4718,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130022,920913.00
08/25/2016 09:00,2,2.488,ACTIVE,212.61,357.38,59.912,1472130003,"201051344001025","219011344069620",29.24,26.00,0,331.83,387.74,73.7,69.2,0.592,535108.2,535108.2,4697,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130023,920914.00
08/25/2016 09:00,2,2.486,ACTIVE,213.74,359.48,59.991,1472130003,"201051344000458","219011344069620",29.14,25.50,0,335.74,388.64,73.4,68.9,0.632,532168.3,532168.3,4696,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130024,920915.00
08/25/2016 09:00,2,2.482,ACTIVE,214.64,360.38,59.975,1472130003,"201051344000853","219011344069620",29.40,24.50,0,330.33,394.35,73.9,69.4,0.628,531371.3,531371.3,4698,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130024,920916.00
08/25/2016 09:00,2,2.453,ACTIVE,212.38,358.28,60.012,1472130003,"201051344000685","219011344069620",29.24,25.80,0,331.23,387.14,72.7,68.2,0.628,534617.3,534617.3,4710,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130025,920917.00
08/25/2016 09:00,2,2.406,ACTIVE,212.83,358.88,59.944,1472130003,"201051344000917","219011344069620",29.44,25.50,0,331.83,386.23,71.8,67.3,0.601,531586.1,531586.1,4717,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130026,920918.00
08/25/2016 09:00,2,2.418,ACTIVE,212.38,357.38,59.981,1472130003,"201051344001145","219011344069620",29.16,25.50,0,333.33,386.23,71.5,67.0,0.583,536784.4,536784.4,4714,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130027,920919.00
08/25/2016 09:00,2,2.480,ACTIVE,213.06,358.88,59.965,1472130003,"201051344000651","219011344069620",29.22,24.80,0,332.43,388.04,73.5,69.0,0.601,529682.7,529682.7,4694,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130028,920920.00
08/25/2016 09:00,2,2.354,ACTIVE,211.03,358.88,59.981,1472130003,"274151322000088","219011344069620",28.19,27.50,0,330.33,372.71,67.2,62.9,0.464,758991.6,758991.6,4664,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130029,920921.00
08/25/2016 09:00,2,1.557,ACTIVE,212.83,424.71,59.965,1472130003,"274151322000068","219011344069620",39.68,30.30,0,392.55,455.06,61.5,57.5,0.415,652540.5,652540.5,4737,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130030,920922.00
08/25/2016 09:00,2,2.484,ACTIVE,212.38,357.38,59.975,1472130003,"201051344001135","219011344069620",29.20,24.80,0,332.13,386.83,73.5,69.0,0.619,525841.6,525841.6,4691,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130031,920923.00
08/25/2016 09:00,2,2.506,ACTIVE,213.06,359.48,59.981,1472130003,"201051344000594","219011344069620",29.38,26.00,0,332.73,388.34,74.6,70.1,0.614,536567.2,536567.2,4698,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130032,920924.00
08/25/2016 09:00,2,2.551,ACTIVE,212.83,358.28,59.986,1472130003,"201051344001203","219011344069620",29.22,26.00,0,332.13,389.54,75.4,70.9,0.636,533861.4,533861.4,4704,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130033,920925.00
08/25/2016 09:00,2,2.355,ACTIVE,211.48,348.66,59.965,1472130003,"274151322000054","219011344069620",28.35,28.30,0,329.13,373.61,67.6,63.4,0.468,774717.7,774717.7,4658,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130034,920926.00
08/25/2016 09:00,2,2.529,ACTIVE,213.74,358.58,59.981,1472130003,"201051344000867","219011344069620",29.24,25.50,0,334.24,388.04,75.0,70.5,0.619,523877.9,523877.9,4700,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130035,920927.00
08/25/2016 09:00,2,2.527,ACTIVE,212.83,358.88,59.991,1472130003,"201051344001093","219011344069620",29.68,26.30,0,332.43,388.94,75.9,71.4,0.619,531006.0,531006.0,4717,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130036,920928.00
08/25/2016 09:00,2,2.531,ACTIVE,213.96,360.99,59.975,1472130003,"201051344000900","219011344069620",29.34,24.30,0,334.24,389.84,75.2,70.7,0.619,540400.0,540400.0,4711,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130037,920929.00
08/25/2016 09:00,2,2.475,ACTIVE,214.19,360.38,59.991,1472130003,"201051344000648","219011344069620",29.16,24.50,0,334.84,389.24,73.1,68.7,0.614,529714.4,529714.4,4693,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130038,920930.00
08/25/2016 09:00,2,2.498,ACTIVE,214.19,360.38,59.938,1472130003,"201051344000569","219011344069620",29.10,24.50,0,329.73,388.94,73.6,69.1,0.614,540623.0,540623.0,4696,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130038,920931.00
08/25/2016 09:00,2,2.516,ACTIVE,214.19,360.08,59.986,1472130003,"201051344000983","219011344069620",29.26,24.80,0,334.24,389.24,74.5,70.0,0.623,532888.3,532888.3,4692,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130039,920932.00
08/25/2016 09:00,2,2.525,ACTIVE,213.96,359.18,59.981,1472130003,"201051344001158","219011344069620",28.94,25.30,0,334.54,389.24,74.0,69.5,0.628,525125.3,525125.3,4698,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130040,920933.00
08/25/2016 09:00,2,2.498,ACTIVE,214.41,360.69,59.991,1472130003,"201051344000576","219011344069620",29.18,24.30,0,334.84,389.54,73.8,69.3,0.610,532552.4,532552.4,4703,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130041,920934.00
08/25/2016 09:00,2,2.307,ACTIVE,211.48,354.07,59.986,1472130003,"274151322000087","219011344069620",28.21,32.60,0,331.23,370.60,65.8,61.6,0.424,747119.5,747119.5,4720,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130042,920935.00
08/25/2016 09:15,2,3.086,ACTIVE,215.32,350.17,59.954,1472130903,"201051344000645","219011344069620",28.67,27.30,0,334.84,392.55,89.7,84.6,0.411,532081.9,532081.9,4703,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130904,920936.00
08/25/2016 09:15,2,2.838,ACTIVE,212.38,345.96,59.954,1472130903,"274151322000085","219011344069620",28.17,29.80,0,334.24,379.02,81.0,76.3,0.314,774853.7,774853.7,4660,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130905,920937.00
08/25/2016 09:15,2,3.057,ACTIVE,214.87,351.07,59.975,1472130903,"201051344000633","219011344069620",28.92,28.00,0,334.24,392.25,89.6,84.6,0.429,523602.6,523602.6,4697,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130906,920938.00
08/25/2016 09:15,2,3.035,ACTIVE,215.32,350.77,59.970,1472130903,"201051344000469","219011344069620",29.58,26.00,0,334.54,392.85,91.0,85.9,0.438,525974.4,525974.4,4712,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130907,920939.00
08/25/2016 09:15,2,2.996,ACTIVE,213.51,347.16,60.002,1472130903,"201051344000646","219011344069620",28.94,29.30,0,332.73,390.44,87.8,82.8,0.411,526910.1,526910.1,4696,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130908,920940.00
08/25/2016 09:15,2,2.904,ACTIVE,212.38,345.66,59.954,1472130903,"274151322000052","219011344069620",28.73,32.60,0,333.63,378.42,84.4,79.6,0.327,795250.1,795250.1,4657,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130909,920941.00
08/25/2016 09:15,2,2.932,ACTIVE,214.41,347.46,59.986,1472130903,"201051344000585","219011344069620",29.46,29.00,0,334.24,389.84,87.5,82.6,0.407,536261.9,536261.9,4688,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130910,920942.00
08/25/2016 09:15,2,2.996,ACTIVE,213.74,346.26,59.970,1472130903,"201051344001230","219011344069620",29.22,30.30,0,333.03,389.24,88.7,83.7,0.415,530141.8,530141.8,4715,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130910,920943.00
08/25/2016 09:15,2,2.979,ACTIVE,214.87,348.36,59.986,1472130903,"201051344000582","219011344069620",28.80,26.80,0,334.24,391.34,86.9,82.0,0.407,522900.1,522900.1,4691,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130911,920944.00
08/25/2016 09:15,2,3.094,ACTIVE,213.74,347.46,59.959,1472130903,"201051344000955","219011344069620",29.08,28.80,0,332.73,390.14,91.1,86.0,0.433,536630.9,536630.9,4699,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130912,920945.00
08/25/2016 09:15,2,1.934,ACTIVE,212.61,425.31,59.975,1472130903,"274151322000094","219011344069620",38.86,31.00,0,394.35,454.76,76.1,71.5,0.526,652266.0,652266.0,4745,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130913,920946.00
08/25/2016 09:15,2,3.078,ACTIVE,215.09,349.86,59.959,1472130903,"201051344000579","219011344069620",29.00,28.50,0,334.84,394.35,90.4,85.3,0.415,540239.2,540239.2,4704,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130914,920947.00
08/25/2016 09:15,2,3.064,ACTIVE,213.51,346.26,59.986,1472130903,"201051344000890","219011344069620",28.94,31.30,0,332.73,390.74,89.9,84.9,0.411,533883.1,533883.1,4694,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130915,920948.00
08/25/2016 09:15,2,3.062,ACTIVE,214.19,348.06,59.928,1472130903,"201051344000438","219011344069620",28.96,28.30,0,333.33,391.64,89.8,84.8,0.424,535387.7,535387.7,4702,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130916,920949.00
08/25/2016 09:15,2,3.016,ACTIVE,213.96,348.06,59.965,1472130903,"201051344000417","219011344069620",28.73,30.30,0,333.33,390.44,87.8,82.8,0.420,526770.9,526770.9,4697,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130917,920950.00
08/25/2016 09:15,2,2.793,ACTIVE,212.16,345.66,59.954,1472130903,"274151322000083","219011344069620",28.82,31.50,0,333.03,378.42,81.5,76.8,0.318,788046.1,788046.1,4670,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130918,920951.00
08/25/2016 09:15,2,3.092,ACTIVE,213.06,345.06,59.959,1472130903,"274151322000076","219011344069620",29.46,33.00,0,335.14,379.92,92.3,87.1,0.358,840754.4,840754.4,4672,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130919,920952.00
08/25/2016 09:15,2,3.107,ACTIVE,214.41,348.36,59.965,1472130903,"201051344000868","219011344069620",28.86,27.00,0,334.84,392.25,90.8,85.8,0.415,524821.4,524821.4,4702,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130920,920953.00
08/25/2016 09:15,2,3.027,ACTIVE,212.16,353.47,59.928,1472130903,"274151322000095","219011344069620",29.16,32.80,0,333.33,379.02,89.3,84.3,0.340,832260.5,832260.5,4681,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130920,920954.00
08/25/2016 09:15,2,3.117,ACTIVE,215.09,356.78,59.938,1472130903,"201051344000988","219011344069620",18.91,25.30,0,335.44,380.82,59.8,55.7,0.504,516570.0,516570.0,4719,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130921,920955.00
08/25/2016 09:15,2,3.047,ACTIVE,214.19,347.46,59.970,1472130903,"201051344001025","219011344069620",28.94,29.00,0,333.93,391.34,89.3,84.3,0.411,535127.3,535127.3,4698,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130922,920956.00
08/25/2016 09:15,2,3.039,ACTIVE,214.87,349.26,59.959,1472130903,"201051344000458","219011344069620",28.94,28.30,0,334.84,392.55,89.1,84.1,0.429,532187.4,532187.4,4697,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130923,920957.00
08/25/2016 09:15,2,3.043,ACTIVE,215.54,351.67,59.970,1472130903,"201051344000853","219011344069620",29.18,26.80,0,337.54,397.05,90.0,84.9,0.420,531390.6,531390.6,4699,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130924,920958.00
08/25/2016 09:15,2,3.021,ACTIVE,213.74,348.96,59.965,1472130903,"201051344000685","219011344069620",28.82,28.30,0,332.13,391.34,88.3,83.3,0.429,534636.1,534636.1,4711,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130925,920959.00
08/25/2016 09:15,2,2.980,ACTIVE,214.19,346.86,59.986,1472130903,"201051344000917","219011344069620",28.88,28.00,0,332.73,390.14,87.1,82.2,0.407,531604.8,531604.8,4718,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130926,920960.00
08/25/2016 09:15,2,2.971,ACTIVE,213.74,346.56,59.944,1472130903,"201051344001145","219011344069620",28.86,27.50,0,332.73,390.14,86.8,81.9,0.393,536802.9,536802.9,4715,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130927,920961.00
08/25/2016 09:15,2,3.035,ACTIVE,214.41,348.06,59.965,1472130903,"201051344000651","219011344069620",29.02,27.30,0,334.54,391.64,89.3,84.2,0.415,529701.8,529701.8,4695,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130928,920962.00
08/25/2016 09:15,2,2.883,ACTIVE,212.16,351.67,59.970,1472130903,"274151322000088","219011344069620",27.93,29.80,0,332.73,378.72,81.5,76.8,0.305,759009.1,759009.1,4665,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130928,920963.00
08/25/2016 09:15,2,1.969,ACTIVE,213.06,418.09,59.954,1472130903,"274151322000068","219011344069620",38.59,32.00,0,393.15,459.87,77.3,72.7,0.535,652556.8,652556.8,4738,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130929,920964.00
08/25/2016 09:15,2,3.039,ACTIVE,213.96,347.16,59.959,1472130903,"201051344001135","219011344069620",28.84,27.50,0,333.33,390.74,88.8,83.8,0.415,525860.6,525860.6,4692,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130930,920965.00
08/25/2016 09:15,2,3.084,ACTIVE,213.96,348.96,59.965,1472130903,"201051344000594","219011344069620",28.86,29.30,0,333.93,391.04,90.2,85.2,0.420,536586.5,536586.5,4699,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130931,920966.00
08/25/2016 09:15,2,3.096,ACTIVE,214.41,348.66,59.991,1472130903,"201051344001203","219011344069620",29.06,29.30,0,334.24,392.55,91.2,86.1,0.424,533881.0,533881.0,4705,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130932,920967.00
08/25/2016 09:15,2,2.885,ACTIVE,212.38,344.76,59.949,1472130903,"274151322000054","219011344069620",28.13,31.80,0,333.33,379.92,82.2,77.4,0.318,774735.2,774735.2,4659,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130933,920968.00
08/25/2016 09:15,2,3.086,ACTIVE,214.87,349.56,59.959,1472130903,"201051344000867","219011344069620",28.98,28.50,0,334.84,391.04,90.7,85.6,0.411,523897.4,523897.4,4701,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130934,920969.00
08/25/2016 09:15,2,3.088,ACTIVE,214.19,348.06,59.965,1472130903,"201051344001093","219011344069620",29.28,28.80,0,333.93,392.55,91.5,86.4,0.424,531025.7,531025.7,4718,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130935,920970.00
08/25/2016 09:15,2,3.090,ACTIVE,215.09,349.86,59.954,1472130903,"201051344000900","219011344069620",29.24,26.30,0,334.54,392.85,91.5,86.3,0.420,540419.6,540419.6,4712,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130936,920971.00
08/25/2016 09:15,2,3.031,ACTIVE,215.09,349.56,59.954,1472130903,"201051344000648","219011344069620",28.98,26.80,0,334.84,392.25,89.0,84.0,0.424,529733.5,529733.5,4694,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130937,920972.00
08/25/2016 09:15,2,3.041,ACTIVE,215.09,350.47,59.996,1472130903,"201051344000569","219011344069620",29.18,27.00,0,334.54,393.45,89.8,84.8,0.420,540642.2,540642.2,4697,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130938,920973.00
08/25/2016 09:15,2,3.039,ACTIVE,215.32,350.17,59.970,1472130903,"201051344000983","219011344069620",29.42,27.00,0,334.54,392.55,90.5,85.5,0.429,532907.8,532907.8,4693,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130939,920974.00
