ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 09:15,2,3.043,ACTIVE,215.09,349.86,59.975,1472130903,"201051344001158","219011344069620",29.06,28.00,0,334.24,392.25,89.7,84.6,0.420,525144.6,525144.6,4699,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130940,920975.00
08/25/2016 09:15,2,3.049,ACTIVE,215.32,351.67,59.959,1472130903,"201051344000576","219011344069620",29.04,26.50,0,334.84,394.65,89.7,84.6,0.420,532571.6,532571.6,4704,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130941,920976.00
08/25/2016 09:15,2,2.828,ACTIVE,212.16,347.16,59.959,1472130903,"274151322000087","219011344069620",28.01,35.40,0,333.63,376.92,80.2,75.5,0.274,747136.7,747136.7,4721,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472130942,920977.00
08/25/2016 09:30,2,3.576,ACTIVE,215.77,352.87,59.975,1472131804,"201051344000645","219011344069620",29.06,28.30,0,319.81,391.34,105.3,99.7,0.486,532104.4,532104.4,4704,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131805,920978.00
08/25/2016 09:30,2,3.354,ACTIVE,212.16,354.67,59.959,1472131804,"274151322000085","219011344069620",28.01,32.20,0,329.13,377.52,95.1,89.9,0.362,774873.9,774873.9,4661,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131806,920979.00
08/25/2016 09:30,2,3.594,ACTIVE,215.54,352.87,59.970,1472131804,"201051344000633","219011344069620",28.90,29.80,0,318.61,392.55,105.3,99.7,0.495,523625.1,523625.1,4698,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131807,920980.00
08/25/2016 09:30,2,3.611,ACTIVE,215.77,352.27,59.975,1472131804,"201051344000469","219011344069620",29.26,26.30,0,316.50,391.04,107.0,101.4,0.521,525997.3,525997.3,4713,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131808,920981.00
08/25/2016 09:30,2,3.535,ACTIVE,213.96,349.26,59.970,1472131804,"201051344000646","219011344069620",28.84,30.80,0,316.20,388.94,103.3,97.8,0.486,526932.1,526932.1,4697,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131808,920982.00
08/25/2016 09:30,2,3.426,ACTIVE,212.16,348.96,59.970,1472131804,"274151322000052","219011344069620",28.65,35.40,0,327.92,378.42,99.4,94.0,0.384,795271.2,795271.2,4658,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131809,920983.00
08/25/2016 09:30,2,3.479,ACTIVE,214.87,350.47,59.975,1472131804,"201051344000585","219011344069620",29.32,30.80,0,319.51,388.94,103.3,97.8,0.491,536283.9,536283.9,4689,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131810,920984.00
08/25/2016 09:30,2,3.496,ACTIVE,213.96,348.06,59.970,1472131804,"201051344001230","219011344069620",29.44,32.20,0,316.80,387.74,104.3,98.8,0.486,530164.0,530164.0,4716,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131811,920985.00
08/25/2016 09:30,2,3.512,ACTIVE,214.87,350.77,59.949,1472131804,"201051344000582","219011344069620",28.75,28.50,0,317.40,389.84,102.3,96.8,0.477,522921.9,522921.9,4692,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131812,920986.00
08/25/2016 09:30,2,3.598,ACTIVE,213.96,348.96,59.970,1472131804,"201051344000955","219011344069620",29.22,30.00,0,319.21,389.24,106.4,100.8,0.504,536653.6,536653.6,4700,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131813,920987.00
08/25/2016 09:30,2,2.250,ACTIVE,212.38,421.10,59.970,1472131804,"274151322000094","219011344069620",39.44,35.40,0,351.07,454.46,90.2,85.1,0.349,652285.1,652285.1,4746,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131814,920988.00
08/25/2016 09:30,2,3.576,ACTIVE,215.54,351.67,59.965,1472131804,"201051344000579","219011344069620",29.24,30.80,0,319.51,390.74,105.9,100.3,0.491,540261.9,540261.9,4705,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131815,920989.00
08/25/2016 09:30,2,3.607,ACTIVE,213.96,347.76,59.965,1472131804,"201051344000890","219011344069620",28.86,33.00,0,319.21,388.94,105.5,99.9,0.486,533905.6,533905.6,4695,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131816,920990.00
08/25/2016 09:30,2,3.588,ACTIVE,214.41,351.37,59.991,1472131804,"201051344000438","219011344069620",29.00,30.30,0,317.40,389.84,105.4,99.8,0.504,535410.1,535410.1,4703,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131817,920991.00
08/25/2016 09:30,2,3.527,ACTIVE,214.19,349.86,59.938,1472131804,"201051344000417","219011344069620",28.84,32.60,0,318.00,389.54,103.1,97.6,0.477,526792.9,526792.9,4698,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131817,920992.00
08/25/2016 09:30,2,3.311,ACTIVE,212.16,354.07,59.954,1472131804,"274151322000083","219011344069620",28.75,35.60,0,327.62,376.92,96.3,91.1,0.380,788066.5,788066.5,4671,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131818,920993.00
08/25/2016 09:30,2,3.660,ACTIVE,212.83,349.56,59.954,1472131804,"274151322000076","219011344069620",29.20,35.40,0,328.82,379.02,108.3,102.7,0.429,840777.5,840777.5,4673,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131819,920994.00
08/25/2016 09:30,2,0.230,ALERT,213.29,354.07,59.965,1472131804,"201051344000868","219011344069620",35.05,27.80,0,300.27,412.68,9.1,6.9,0.062,524844.1,524844.1,4703,0,0,0,L,1122011218,0,121.33,122.46,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131821,920995.00
08/25/2016 09:30,2,3.561,ACTIVE,211.93,344.15,59.959,1472131804,"274151322000095","219011344069620",29.18,35.20,0,326.72,379.02,105.2,99.6,0.398,832282.8,832282.8,4682,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131822,920996.00
08/25/2016 09:30,2,0.105,ALERT,214.87,304.48,59.975,1472131804,"201051344000988","219011344069620",23.10,26.00,0,297.87,387.14,2.5,0.5,0.000,516584.7,516584.7,4720,0,0,0,L,1122011218,0,122.01,123.14,0002,24,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131824,920997.00
08/25/2016 09:30,2,3.566,ACTIVE,214.64,348.66,59.991,1472131804,"201051344001025","219011344069620",29.08,31.50,0,317.70,389.54,105.1,99.5,0.482,535149.7,535149.7,4699,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131825,920998.00
08/25/2016 09:30,2,3.596,ALERT,215.54,351.97,59.938,1472131804,"201051344000458","219011344069620",28.75,29.30,0,300.27,399.46,104.7,99.1,0.499,532209.7,532209.7,4698,0,0,0,L,1122011218,0,122.68,123.14,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131826,920999.00
08/25/2016 09:30,2,0.064,ALERT,215.54,303.58,59.965,1472131804,"201051344000853","219011344069620",35.29,27.80,0,299.97,422.30,2.3,0.3,0.000,531413.1,531413.1,4700,0,0,0,L,1122011218,0,122.68,123.14,0002,25,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131828,921000.00
08/25/2016 09:30,2,3.494,ACTIVE,214.19,350.17,59.965,1472131804,"201051344000685","219011344069620",29.30,29.80,0,316.20,389.54,103.7,98.1,0.504,534658.3,534658.3,4712,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131829,921001.00
08/25/2016 09:30,2,3.477,ACTIVE,214.64,348.96,59.970,1472131804,"201051344000917","219011344069620",29.20,29.50,0,319.81,388.94,102.8,97.3,0.486,531626.8,531626.8,4719,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131830,921002.00
08/25/2016 09:30,2,3.438,ACTIVE,214.19,349.86,59.965,1472131804,"201051344001145","219011344069620",29.40,29.50,0,318.30,388.64,102.4,96.9,0.482,536824.8,536824.8,4716,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131831,921003.00
08/25/2016 09:30,2,3.623,ACTIVE,214.87,349.86,59.970,1472131804,"201051344000651","219011344069620",28.57,29.00,0,318.91,389.84,104.8,99.3,0.473,529724.3,529724.3,4696,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131832,921004.00
08/25/2016 09:30,2,3.391,ACTIVE,211.93,342.65,59.959,1472131804,"274151322000088","219011344069620",27.85,33.30,0,327.92,377.52,95.7,90.4,0.358,759029.5,759029.5,4666,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131833,921005.00
08/25/2016 09:30,2,2.309,ACTIVE,213.06,417.49,59.991,1472131804,"274151322000068","219011344069620",38.84,36.30,0,338.74,456.27,91.5,86.4,0.349,652576.0,652576.0,4739,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131834,921006.00
08/25/2016 09:30,2,3.506,ACTIVE,214.41,348.36,59.949,1472131804,"201051344001135","219011344069620",29.40,28.80,0,319.51,389.54,104.4,98.9,0.495,525883.0,525883.0,4693,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131834,921007.00
08/25/2016 09:30,2,3.623,ACTIVE,214.64,351.67,59.970,1472131804,"201051344000594","219011344069620",28.88,31.30,0,318.00,388.94,106.0,100.4,0.495,536609.3,536609.3,4700,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131835,921008.00
08/25/2016 09:30,2,3.619,ACTIVE,214.64,348.66,59.975,1472131804,"201051344001203","219011344069620",29.24,30.80,0,316.80,390.74,107.1,101.4,0.504,533904.0,533904.0,4706,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131836,921009.00
08/25/2016 09:30,2,3.387,ACTIVE,212.38,342.95,59.959,1472131804,"274151322000054","219011344069620",28.21,34.00,0,327.32,378.12,96.7,91.4,0.367,774755.8,774755.8,4660,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131837,921010.00
08/25/2016 09:30,2,3.646,ACTIVE,215.32,351.07,59.970,1472131804,"201051344000867","219011344069620",28.86,29.50,0,311.09,405.17,106.6,101.0,0.491,523920.2,523920.2,4702,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131838,921011.00
08/25/2016 09:30,2,3.619,ACTIVE,214.64,351.37,59.970,1472131804,"201051344001093","219011344069620",29.34,30.50,0,317.70,389.84,107.5,101.8,0.495,531048.7,531048.7,4719,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131839,921012.00
08/25/2016 09:30,2,3.641,ACTIVE,215.32,352.87,59.970,1472131804,"201051344000900","219011344069620",29.34,27.00,0,308.99,419.00,108.2,102.5,0.495,540442.8,540442.8,4713,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131840,921013.00
08/25/2016 09:30,2,3.551,ALERT,215.54,351.07,59.970,1472131804,"201051344000648","219011344069620",29.12,28.30,0,299.37,399.16,104.8,99.3,0.495,529755.9,529755.9,4695,0,0,0,L,1122011218,0,122.23,123.36,0002,24,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131842,921014.00
08/25/2016 09:30,2,3.588,ALERT,215.54,352.27,59.986,1472131804,"201051344000569","219011344069620",29.12,27.80,0,302.98,394.95,105.9,100.3,0.495,540664.8,540664.8,4698,0,0,0,L,1122011218,0,122.23,123.14,0002,23,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131844,921015.00
08/25/2016 09:30,2,3.562,ALERT,215.77,352.57,59.981,1472131804,"201051344000983","219011344069620",29.56,28.00,0,300.27,407.27,106.7,101.0,0.508,532930.6,532930.6,4694,0,0,0,L,1122011218,0,122.91,122.91,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131846,921016.00
08/25/2016 09:30,2,3.594,ALERT,215.77,351.97,59.970,1472131804,"201051344001158","219011344069620",29.00,28.80,0,299.37,392.25,105.6,100.0,0.508,525167.2,525167.2,4700,0,0,0,L,1122011218,0,122.68,122.91,0002,27,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131847,921017.00
08/25/2016 09:30,2,3.568,ALERT,216.00,353.17,59.970,1472131804,"201051344000576","219011344069620",29.34,27.30,0,299.97,395.25,106.1,100.5,0.495,532594.3,532594.3,4705,0,0,0,L,1122011218,0,122.91,123.14,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131849,921018.00
08/25/2016 09:30,2,3.352,ACTIVE,212.38,348.06,59.954,1472131804,"274151322000087","219011344069620",27.85,41.00,0,327.62,376.62,94.6,89.4,0.340,747156.9,747156.9,4722,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472131850,921019.00
08/25/2016 09:45,2,4.232,ACTIVE,216.90,356.48,59.970,1472132704,"201051344000645","219011344069620",28.69,29.50,0,307.78,400.36,123.0,116.8,0.557,532131.5,532131.5,4705,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132705,921020.00
08/25/2016 09:45,2,3.980,ACTIVE,213.51,360.08,59.975,1472132704,"274151322000085","219011344069620",27.53,35.00,0,334.24,371.51,110.8,105.1,0.424,774898.3,774898.3,4662,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132706,921021.00
08/25/2016 09:45,2,4.189,ACTIVE,216.45,355.58,60.012,1472132704,"201051344000633","219011344069620",28.90,31.30,0,318.30,402.16,122.6,116.4,0.583,523652.1,523652.1,4699,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132707,921022.00
08/25/2016 09:45,2,4.271,ALERT,216.90,355.88,59.986,1472132704,"201051344000469","219011344069620",28.84,27.80,0,299.07,417.19,124.8,118.5,0.601,526024.7,526024.7,4714,0,0,0,L,1122011218,0,123.14,123.81,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132709,921023.00
08/25/2016 09:45,2,4.111,ACTIVE,214.41,350.17,59.991,1472132704,"201051344000646","219011344069620",29.00,32.20,0,332.73,379.92,120.8,114.7,0.575,526958.6,526958.6,4698,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132710,921024.00
08/25/2016 09:45,2,4.049,ACTIVE,213.29,348.06,59.970,1472132704,"274151322000052","219011344069620",28.35,38.00,0,333.63,370.60,116.3,110.3,0.455,795296.7,795296.7,4659,0,0,0,L,1151911521,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132710,921025.00
08/25/2016 09:45,2,4.127,ACTIVE,215.32,351.97,59.949,1472132704,"201051344000585","219011344069620",28.94,32.00,0,332.73,379.92,121.0,114.8,0.561,536310.5,536310.5,4690,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132711,921026.00
08/25/2016 09:45,2,4.121,ACTIVE,214.19,348.96,59.970,1472132704,"201051344001230","219011344069620",29.12,33.50,0,320.41,384.13,121.6,115.4,0.570,530190.8,530190.8,4717,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132712,921027.00
08/25/2016 09:45,2,4.082,ACTIVE,215.54,352.87,59.975,1472132704,"201051344000582","219011344069620",28.88,30.00,0,327.02,384.43,119.4,113.3,0.557,522948.2,522948.2,4693,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132713,921028.00
08/25/2016 09:45,2,4.209,ACTIVE,214.41,348.96,59.975,1472132704,"201051344000955","219011344069620",28.98,31.50,0,333.33,380.82,123.6,117.4,0.588,536680.9,536680.9,4701,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132714,921029.00
08/25/2016 09:45,2,2.734,ACTIVE,213.29,411.48,59.975,1472132704,"274151322000094","219011344069620",38.39,37.80,0,395.25,450.26,106.2,100.5,0.411,652308.3,652308.3,4747,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132715,921030.00
08/25/2016 09:45,2,4.207,ACTIVE,216.90,355.58,59.975,1472132704,"201051344000579","219011344069620",28.88,32.00,0,334.84,385.03,123.1,116.9,0.575,540289.1,540289.1,4706,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132716,921031.00
08/25/2016 09:45,2,4.219,ACTIVE,214.41,350.17,59.975,1472132704,"201051344000890","219011344069620",28.59,35.00,0,315.30,396.75,122.2,116.0,0.566,533932.6,533932.6,4696,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132717,921032.00
08/25/2016 09:45,2,4.230,ACTIVE,215.09,350.47,59.954,1472132704,"201051344000438","219011344069620",28.51,32.00,0,333.93,380.52,122.2,116.0,0.579,535437.1,535437.1,4704,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132718,921033.00
08/25/2016 09:45,2,4.158,ACTIVE,214.87,351.67,59.981,1472132704,"201051344000417","219011344069620",28.41,34.30,0,333.03,379.62,119.7,113.6,0.579,526819.3,526819.3,4699,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132719,921034.00
08/25/2016 09:45,2,3.908,ACTIVE,212.83,347.46,60.007,1472132704,"274151322000083","219011344069620",28.47,38.20,0,329.43,380.52,112.6,106.8,0.455,788091.2,788091.2,4672,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132720,921035.00
08/25/2016 09:45,2,4.268,ACTIVE,213.96,346.86,59.975,1472132704,"274151322000076","219011344069620",29.14,38.20,0,333.03,371.81,125.9,119.6,0.491,840805.3,840805.3,4674,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132721,921036.00
08/25/2016 09:45,2,4.227,ACTIVE,216.00,354.07,59.975,1472132704,"201051344000868","219011344069620",29.00,28.50,0,327.92,391.34,124.2,117.9,0.570,524871.5,524871.5,4705,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132722,921037.00
08/25/2016 09:45,2,4.180,ACTIVE,213.29,351.97,59.986,1472132704,"274151322000095","219011344069620",28.96,38.60,0,333.63,372.11,122.7,116.5,0.464,832309.9,832309.9,4683,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132723,921038.00
08/25/2016 09:45,2,4.303,ACTIVE,216.90,353.17,59.981,1472132704,"201051344000988","219011344069620",18.65,27.30,0,299.97,399.76,81.3,76.5,0.371,516602.2,516602.2,4722,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132724,921039.00
08/25/2016 09:45,2,4.105,ACTIVE,215.09,351.07,59.949,1472132704,"201051344001025","219011344069620",29.42,33.00,0,333.63,380.52,122.3,116.2,0.557,535176.7,535176.7,4700,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132725,921040.00
08/25/2016 09:45,2,4.217,ACTIVE,217.13,355.58,59.981,1472132704,"201051344000458","219011344069620",28.63,30.30,0,309.59,408.18,122.3,116.2,0.583,532236.7,532236.7,4700,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132726,921041.00
08/25/2016 09:45,2,4.160,ACTIVE,217.58,356.78,59.981,1472132704,"201051344000853","219011344069620",29.34,28.80,0,301.17,396.45,123.6,117.4,0.579,531440.3,531440.3,4702,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132727,921042.00
08/25/2016 09:45,2,4.135,ACTIVE,214.64,351.97,59.975,1472132704,"201051344000685","219011344069620",28.88,31.80,0,318.61,387.14,121.0,114.9,0.592,534684.9,534684.9,4713,0,0,0,L,1122011218,0,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132728,921043.00
08/25/2016 09:45,2,4.135,ACTIVE,215.32,352.87,60.002,1472132704,"201051344000917","219011344069620",28.65,31.00,0,331.83,389.54,119.9,113.8,0.575,531653.2,531653.2,4720,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132729,921044.00
08/25/2016 09:45,2,4.125,ACTIVE,214.64,351.07,59.975,1472132704,"201051344001145","219011344069620",28.61,30.50,0,325.52,379.62,119.5,113.4,0.544,536851.1,536851.1,4717,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132729,921045.00
08/25/2016 09:45,2,4.199,ACTIVE,215.54,353.17,59.944,1472132704,"201051344000651","219011344069620",28.73,29.80,0,333.33,380.22,122.2,116.0,0.561,529751.2,529751.2,4697,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132730,921046.00
08/25/2016 09:45,2,3.977,ACTIVE,213.06,355.88,59.981,1472132704,"274151322000088","219011344069620",27.67,35.60,0,333.63,369.40,111.4,105.6,0.424,759053.9,759053.9,4667,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132731,921047.00
08/25/2016 09:45,2,2.689,ACTIVE,213.96,425.61,59.975,1472132704,"274151322000068","219011344069620",38.84,39.00,0,399.46,443.64,106.0,100.4,0.402,652599.3,652599.3,4740,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132732,921048.00
08/25/2016 09:45,2,4.207,ACTIVE,215.09,350.77,59.975,1472132704,"201051344001135","219011344069620",28.57,30.00,0,333.33,379.92,121.7,115.6,0.570,525909.8,525909.8,4694,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132733,921049.00
08/25/2016 09:45,2,4.189,ALERT,215.77,354.37,59.986,1472132704,"201051344000594","219011344069620",28.98,33.30,0,303.58,392.55,123.0,116.8,0.570,536636.3,536636.3,4701,0,0,0,L,1122011218,0,122.91,122.91,0002,27,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132735,921050.00
08/25/2016 09:45,2,4.219,ACTIVE,215.32,351.07,59.965,1472132704,"201051344001203","219011344069620",29.06,32.60,0,326.12,392.85,124.4,118.1,0.579,533931.4,533931.4,4707,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132736,921051.00
08/25/2016 09:45,2,3.979,ACTIVE,213.29,359.48,59.959,1472132704,"274151322000054","219011344069620",27.91,35.80,0,333.33,370.60,112.4,106.6,0.442,774780.6,774780.6,4661,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132737,921052.00
08/25/2016 09:45,2,4.234,ACTIVE,216.45,354.37,59.970,1472132704,"201051344000867","219011344069620",28.82,31.50,0,326.12,390.74,123.6,117.4,0.570,523947.5,523947.5,4703,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132738,921053.00
08/25/2016 09:45,2,4.166,ACTIVE,215.32,350.47,60.002,1472132704,"201051344001093","219011344069620",29.42,32.20,0,332.43,388.94,124.2,117.9,0.570,531076.2,531076.2,4720,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132739,921054.00
08/25/2016 09:45,2,4.227,ACTIVE,216.67,354.67,59.965,1472132704,"201051344000900","219011344069620",29.34,28.30,0,337.24,386.23,125.7,119.4,0.579,540470.5,540470.5,4714,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132739,921055.00
08/25/2016 09:45,2,4.145,ACTIVE,216.90,354.67,59.970,1472132704,"201051344000648","219011344069620",28.94,29.30,0,337.84,384.73,121.5,115.4,0.575,529782.8,529782.8,4697,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132740,921056.00
08/25/2016 09:45,2,4.188,ACTIVE,217.13,356.48,59.928,1472132704,"201051344000569","219011344069620",29.06,29.50,0,330.33,391.94,123.3,117.1,0.575,540692.0,540692.0,4700,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132741,921057.00
08/25/2016 09:45,2,4.178,ACTIVE,217.13,354.97,59.965,1472132704,"201051344000983","219011344069620",29.26,29.80,0,327.62,385.03,123.8,117.6,0.579,532957.9,532957.9,4696,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132742,921058.00
08/25/2016 09:45,2,4.248,ACTIVE,217.35,355.58,59.965,1472132704,"201051344001158","219011344069620",28.43,30.00,0,336.64,385.03,122.2,116.1,0.575,525194.1,525194.1,4702,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132743,921059.00
08/25/2016 09:45,2,4.166,ACTIVE,217.35,357.08,59.959,1472132704,"201051344000576","219011344069620",29.16,28.80,0,338.14,385.93,123.1,116.9,0.575,532621.4,532621.4,4707,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132744,921060.00
08/25/2016 09:45,2,3.939,ACTIVE,213.06,351.07,59.959,1472132704,"274151322000087","219011344069620",27.53,43.60,0,333.63,368.50,109.8,104.0,0.402,747181.0,747181.0,4723,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472132745,921061.00
08/25/2016 10:00,2,4.719,ACTIVE,217.35,357.68,60.007,1472133603,"201051344000645","219011344069620",28.33,31.80,0,334.84,389.54,135.3,128.7,0.619,532162.2,532162.2,4706,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133604,921062.00
08/25/2016 10:00,2,4.438,ACTIVE,213.51,359.48,59.954,1472133603,"274151322000085","219011344069620",27.10,37.00,0,333.03,371.81,121.8,115.6,0.473,774925.9,774925.9,4663,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133605,921063.00
08/25/2016 10:00,2,4.682,ACTIVE,216.90,357.38,59.965,1472133603,"201051344000633","219011344069620",28.47,33.00,0,337.84,388.94,135.0,128.4,0.654,523682.7,523682.7,4700,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133606,921064.00
08/25/2016 10:00,2,4.760,ACTIVE,217.58,359.78,59.949,1472133603,"201051344000469","219011344069620",28.55,28.80,0,337.24,390.74,137.6,130.9,0.658,526055.9,526055.9,4716,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133607,921065.00
08/25/2016 10:00,2,4.617,ACTIVE,214.87,354.37,59.933,1472133603,"201051344000646","219011344069620",28.49,34.50,0,326.72,391.94,133.2,126.7,0.636,526988.8,526988.8,4699,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133608,921066.00
08/25/2016 10:00,2,4.518,ACTIVE,213.29,363.69,59.959,1472133603,"274151322000052","219011344069620",27.99,40.80,0,333.33,373.61,128.0,121.7,0.504,795325.8,795325.8,4660,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133609,921067.00
08/25/2016 10:00,2,4.568,ACTIVE,216.00,355.28,59.975,1472133603,"201051344000585","219011344069620",28.92,34.00,0,330.03,386.83,133.8,127.2,0.623,536340.8,536340.8,4691,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133610,921068.00
08/25/2016 10:00,2,4.646,ACTIVE,214.64,352.87,59.991,1472133603,"201051344001230","219011344069620",28.43,35.60,0,333.03,385.93,133.8,127.3,0.605,530221.1,530221.1,4718,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133611,921069.00
08/25/2016 10:00,2,4.566,ACTIVE,216.22,354.97,59.991,1472133603,"201051344000582","219011344069620",28.55,31.30,0,328.52,391.64,132.0,125.4,0.605,522978.0,522978.0,4694,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133612,921070.00
08/25/2016 10:00,2,4.650,ACTIVE,214.87,352.57,59.965,1472133603,"201051344000955","219011344069620",28.84,32.80,0,328.52,388.34,135.8,129.1,0.641,536711.8,536711.8,4702,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133613,921071.00
08/25/2016 10:00,2,3.004,ACTIVE,213.29,414.19,59.954,1472133603,"274151322000094","219011344069620",38.61,40.20,0,392.55,448.15,116.3,110.3,0.460,652334.7,652334.7,4748,0,0,0,L,1151911521,0,121.78,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133614,921072.00
08/25/2016 10:00,2,4.686,ACTIVE,217.35,357.38,59.965,1472133603,"201051344000579","219011344069620",28.59,33.80,0,339.34,388.94,135.6,128.9,0.632,540319.9,540319.9,4707,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133615,921073.00
08/25/2016 10:00,2,4.637,ACTIVE,214.87,354.07,59.970,1472133603,"201051344000890","219011344069620",28.63,37.00,0,332.73,384.13,134.5,127.9,0.619,533963.1,533963.1,4697,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133616,921074.00
08/25/2016 10:00,2,4.678,ACTIVE,215.32,354.67,59.981,1472133603,"201051344000438","219011344069620",28.47,33.80,0,332.73,384.13,134.9,128.3,0.641,535467.7,535467.7,4705,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133617,921075.00
08/25/2016 10:00,2,4.617,ACTIVE,215.32,354.97,59.954,1472133603,"201051344000417","219011344069620",28.21,36.50,0,324.92,394.05,131.9,125.4,0.632,526849.2,526849.2,4700,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133617,921076.00
08/25/2016 10:00,2,4.396,ACTIVE,213.06,348.96,59.965,1472133603,"274151322000083","219011344069620",28.03,41.50,0,333.33,373.01,124.7,118.4,0.499,788119.4,788119.4,4673,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133618,921077.00
08/25/2016 10:00,2,4.766,ACTIVE,213.96,347.76,59.959,1472133603,"274151322000076","219011344069620",28.75,40.20,0,333.03,375.41,138.7,131.9,0.539,840836.8,840836.8,4675,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133619,921078.00
08/25/2016 10:00,2,4.756,ACTIVE,216.45,355.28,60.002,1472133603,"201051344000868","219011344069620",28.41,30.30,0,337.84,388.94,136.9,130.2,0.628,524902.5,524902.5,4706,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133620,921079.00
08/25/2016 10:00,2,4.684,ACTIVE,213.29,347.46,59.959,1472133603,"274151322000095","219011344069620",28.57,41.50,0,333.33,375.41,135.3,128.7,0.521,832340.6,832340.6,4684,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133621,921080.00
08/25/2016 10:00,2,4.785,ACTIVE,217.35,354.97,59.970,1472133603,"201051344000988","219011344069620",18.43,30.30,0,339.04,375.41,89.3,84.3,0.429,516622.3,516622.3,4723,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133622,921081.00
08/25/2016 10:00,2,4.607,ACTIVE,215.77,353.47,59.970,1472133603,"201051344001025","219011344069620",28.98,35.00,0,329.13,392.25,135.2,128.6,0.614,535207.4,535207.4,4701,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133623,921082.00
08/25/2016 10:00,2,4.648,ACTIVE,217.35,357.38,59.965,1472133603,"201051344000458","219011344069620",28.65,32.00,0,339.34,388.94,134.9,128.3,0.663,532267.3,532267.3,4701,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133624,921083.00
08/25/2016 10:00,2,4.674,ACTIVE,217.80,360.38,59.959,1472133603,"201051344000853","219011344069620",28.77,30.50,0,338.74,388.94,136.1,129.4,0.623,531471.2,531471.2,4703,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133625,921084.00
08/25/2016 10:00,2,4.625,ACTIVE,214.87,354.37,59.970,1472133603,"201051344000685","219011344069620",28.47,32.80,0,333.33,384.73,133.3,126.7,0.645,534715.1,534715.1,4714,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133626,921085.00
08/25/2016 10:00,2,4.570,ACTIVE,215.77,355.28,59.965,1472133603,"201051344000917","219011344069620",28.63,33.00,0,332.73,383.23,132.6,126.0,0.623,531683.2,531683.2,4721,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133627,921086.00
08/25/2016 10:00,2,4.594,ACTIVE,215.09,353.77,59.965,1472133603,"201051344001145","219011344069620",28.33,32.60,0,333.63,384.73,131.8,125.3,0.614,536881.0,536881.0,4718,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133628,921087.00
08/25/2016 10:00,2,4.637,ACTIVE,216.22,355.28,59.996,1472133603,"201051344000651","219011344069620",28.71,32.00,0,324.62,395.25,134.8,128.2,0.614,529781.8,529781.8,4698,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133629,921088.00
08/25/2016 10:00,2,4.408,ACTIVE,213.06,359.78,59.933,1472133603,"274151322000088","219011344069620",27.37,37.30,0,332.73,372.11,122.1,115.9,0.451,759081.7,759081.7,4668,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133629,921089.00
08/25/2016 10:00,2,3.014,ACTIVE,214.19,412.08,59.949,1472133603,"274151322000068","219011344069620",38.37,40.60,0,389.24,444.85,117.0,111.1,0.446,652625.7,652625.7,4741,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133630,921090.00
08/25/2016 10:00,2,4.670,ACTIVE,215.54,353.17,59.959,1472133603,"201051344001135","219011344069620",28.33,32.20,0,331.53,389.24,134.1,127.5,0.619,525940.2,525940.2,4695,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133631,921091.00
08/25/2016 10:00,2,4.701,ACTIVE,216.00,356.48,59.959,1472133603,"201051344000594","219011344069620",28.45,35.00,0,334.84,385.33,135.5,128.9,0.619,536667.1,536667.1,4703,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133632,921092.00
08/25/2016 10:00,2,4.703,ACTIVE,215.77,354.97,59.959,1472133603,"201051344001203","219011344069620",28.75,35.20,0,318.30,397.96,137.0,130.3,0.650,533962.5,533962.5,4708,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133633,921093.00
08/25/2016 10:00,2,4.455,ACTIVE,213.51,361.89,59.954,1472133603,"274151322000054","219011344069620",27.43,37.80,0,333.03,373.31,123.7,117.4,0.473,774808.6,774808.6,4662,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133634,921094.00
08/25/2016 10:00,2,4.746,ACTIVE,216.90,356.48,59.996,1472133603,"201051344000867","219011344069620",28.31,32.80,0,337.54,387.44,136.1,129.4,0.623,523978.4,523978.4,4704,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133635,921095.00
08/25/2016 10:00,2,4.662,ACTIVE,215.77,355.88,59.959,1472133603,"201051344001093","219011344069620",28.96,33.80,0,327.62,390.44,136.8,130.2,0.641,531107.3,531107.3,4721,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133636,921096.00
08/25/2016 10:00,2,4.701,ACTIVE,216.90,355.88,59.954,1472133603,"201051344000900","219011344069620",29.10,29.50,0,336.34,390.14,138.4,131.7,0.636,540501.9,540501.9,4715,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133637,921097.00
08/25/2016 10:00,2,4.664,ACTIVE,217.13,356.48,59.970,1472133603,"201051344000648","219011344069620",28.41,31.30,0,339.04,390.14,134.3,127.7,0.628,529813.1,529813.1,4698,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133638,921098.00
08/25/2016 10:00,2,4.715,ACTIVE,217.35,360.08,59.954,1472133603,"201051344000569","219011344069620",28.53,30.50,0,338.44,389.24,136.2,129.5,0.628,540722.8,540722.8,4701,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133639,921099.00
08/25/2016 10:00,2,4.680,ACTIVE,217.58,357.08,59.959,1472133603,"201051344000983","219011344069620",28.86,31.30,0,338.74,389.84,136.9,130.2,0.636,532988.9,532988.9,4697,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133640,921100.00
08/25/2016 10:00,2,4.738,ACTIVE,217.58,357.68,59.970,1472133603,"201051344001158","219011344069620",28.05,31.80,0,339.04,389.24,134.6,128.0,0.632,525224.6,525224.6,4703,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133641,921101.00
08/25/2016 10:00,2,4.645,ACTIVE,217.58,357.38,59.970,1472133603,"201051344000576","219011344069620",28.88,31.00,0,336.34,391.64,135.9,129.3,0.641,532652.2,532652.2,4708,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133641,921102.00
08/25/2016 10:00,2,4.402,ACTIVE,213.51,345.96,59.965,1472133603,"274151322000087","219011344069620",27.08,46.60,0,332.43,371.51,120.7,114.5,0.438,747208.4,747208.4,4724,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472133642,921103.00
08/25/2016 10:15,2,5.211,ACTIVE,217.80,359.78,59.912,1472134503,"201051344000645","219011344069620",28.65,32.00,0,329.43,405.77,151.2,144.1,0.698,532196.1,532196.1,4707,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134505,921104.00
08/25/2016 10:15,2,4.961,ACTIVE,213.51,361.29,59.954,1472134503,"274151322000085","219011344069620",26.96,39.00,0,309.89,429.22,135.5,128.8,0.508,774956.2,774956.2,4664,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134505,921105.00
08/25/2016 10:15,2,5.242,ACTIVE,217.13,358.58,59.954,1472134503,"201051344000633","219011344069620",28.41,34.30,0,337.84,394.05,150.8,143.7,0.720,523716.5,523716.5,4701,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134506,921106.00
08/25/2016 10:15,2,5.262,ACTIVE,218.03,358.88,59.959,1472134503,"201051344000469","219011344069620",28.84,29.30,0,337.84,395.25,153.6,146.3,0.720,526090.3,526090.3,4717,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134507,921107.00
08/25/2016 10:15,2,5.111,ACTIVE,215.54,355.58,59.928,1472134503,"201051344000646","219011344069620",28.80,35.60,0,332.13,388.04,149.1,142.0,0.707,527022.2,527022.2,4700,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134508,921108.00
08/25/2016 10:15,2,5.023,ACTIVE,213.29,351.97,59.959,1472134503,"274151322000052","219011344069620",28.07,43.20,0,315.00,393.75,142.8,135.9,0.561,795357.7,795357.7,4661,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134509,921109.00
08/25/2016 10:15,2,5.141,ACTIVE,216.67,356.78,59.975,1472134503,"201051344000585","219011344069620",28.84,34.30,0,336.64,388.64,150.2,143.0,0.703,536374.3,536374.3,4692,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134510,921110.00
08/25/2016 10:15,2,5.195,ACTIVE,215.09,355.88,59.965,1472134503,"201051344001230","219011344069620",28.45,36.30,0,332.73,388.04,149.7,142.6,0.681,530254.6,530254.6,4719,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134511,921111.00
08/25/2016 10:15,2,5.150,ACTIVE,216.67,356.48,59.959,1472134503,"201051344000582","219011344069620",28.33,32.60,0,335.44,389.54,147.8,140.7,0.685,523011.1,523011.1,4695,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134512,921112.00
08/25/2016 10:15,2,5.240,ACTIVE,215.32,354.67,59.970,1472134503,"201051344000955","219011344069620",28.61,34.00,0,332.43,388.04,151.7,144.5,0.712,536745.8,536745.8,4703,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134513,921113.00
08/25/2016 10:15,2,3.336,ALERT,213.29,414.79,59.965,1472134503,"274151322000094","219011344069620",39.00,42.00,0,298.17,493.24,132.1,125.6,0.499,652363.9,652363.9,4749,0,0,0,L,1151911521,0,122.23,123.14,0002,37,0,0,0,0,0,0,2,1254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134515,921114.00
08/25/2016 10:15,2,5.268,ACTIVE,217.80,358.88,59.970,1472134503,"201051344000579","219011344069620",28.39,34.80,0,338.44,393.75,151.4,144.2,0.694,540353.8,540353.8,4708,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134515,921115.00
08/25/2016 10:15,2,5.199,ACTIVE,215.54,355.28,59.938,1472134503,"201051344000890","219011344069620",28.53,38.20,0,332.73,388.34,150.2,143.0,0.698,533996.8,533996.8,4698,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134516,921116.00
08/25/2016 10:15,2,5.188,ACTIVE,216.22,357.98,59.965,1472134503,"201051344000438","219011344069620",28.63,34.80,0,334.54,388.94,150.3,143.2,0.707,535501.5,535501.5,4706,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134517,921117.00
