ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 10:15,2,5.193,ACTIVE,216.00,355.58,59.970,1472134503,"201051344000417","219011344069620",28.09,38.40,0,332.73,387.44,147.8,140.7,0.703,526882.2,526882.2,4701,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134518,921118.00
08/25/2016 10:15,2,4.990,ALERT,212.83,346.26,59.938,1472134503,"274151322000083","219011344069620",27.67,44.80,0,292.76,387.74,139.8,133.1,0.566,788150.4,788150.4,4674,0,0,0,L,1151911521,0,122.23,122.68,0002,33,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134520,921119.00
08/25/2016 10:15,2,5.354,ACTIVE,213.96,350.47,59.970,1472134503,"274151322000076","219011344069620",28.61,42.30,0,327.92,394.05,155.1,147.7,0.605,840871.5,840871.5,4676,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134521,921120.00
08/25/2016 10:15,2,5.242,ACTIVE,216.90,358.58,60.012,1472134503,"201051344000868","219011344069620",28.88,31.00,0,338.44,394.05,153.3,146.1,0.703,524936.9,524936.9,4707,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134522,921121.00
08/25/2016 10:15,2,5.285,ALERT,213.06,365.19,59.996,1472134503,"274151322000095","219011344069620",28.33,43.40,0,295.16,393.45,151.6,144.4,0.575,832374.3,832374.3,4685,0,0,0,L,1151911521,0,122.68,122.46,0002,34,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134524,921122.00
08/25/2016 10:15,2,5.264,ACTIVE,217.80,354.37,59.981,1472134503,"201051344000988","219011344069620",18.73,30.80,0,338.14,378.72,99.9,94.5,0.473,516644.6,516644.6,4724,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134525,921123.00
08/25/2016 10:15,2,5.244,ACTIVE,216.45,355.88,59.981,1472134503,"201051344001025","219011344069620",28.63,35.80,0,333.63,389.54,152.2,145.0,0.698,535241.4,535241.4,4702,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134526,921124.00
08/25/2016 10:15,2,5.244,ACTIVE,218.03,359.48,59.959,1472134503,"201051344000458","219011344069620",28.57,32.80,0,338.74,394.35,151.7,144.5,0.716,532301.2,532301.2,4702,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134527,921125.00
08/25/2016 10:15,2,5.242,ACTIVE,218.48,360.99,59.965,1472134503,"201051344000853","219011344069620",28.86,30.80,0,331.23,408.48,153.2,145.9,0.720,531505.5,531505.5,4704,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134528,921126.00
08/25/2016 10:15,2,5.164,ACTIVE,215.77,356.78,59.981,1472134503,"201051344000685","219011344069620",28.61,34.00,0,333.93,388.04,149.6,142.5,0.725,534748.7,534748.7,4715,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134528,921127.00
08/25/2016 10:15,2,5.133,ACTIVE,216.67,357.98,59.970,1472134503,"201051344000917","219011344069620",28.71,33.80,0,334.84,388.34,149.2,142.1,0.698,531716.5,531716.5,4722,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134529,921128.00
08/25/2016 10:15,2,5.137,ACTIVE,216.00,357.08,59.970,1472134503,"201051344001145","219011344069620",28.49,33.80,0,334.24,387.74,148.3,141.2,0.676,536914.1,536914.1,4719,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134530,921129.00
08/25/2016 10:15,2,5.262,ACTIVE,216.90,358.28,59.981,1472134503,"201051344000651","219011344069620",28.43,32.60,0,336.64,390.14,151.4,144.2,0.694,529815.7,529815.7,4699,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134531,921130.00
08/25/2016 10:15,2,4.988,ALERT,213.06,362.19,59.959,1472134503,"274151322000088","219011344069620",27.08,39.50,0,298.47,376.31,136.7,130.0,0.521,759112.2,759112.2,4669,0,0,0,L,1151911521,0,122.91,122.68,0002,31,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134533,921131.00
08/25/2016 10:15,2,3.391,ACTIVE,213.96,425.31,59.991,1472134503,"274151322000068","219011344069620",38.51,42.30,0,387.14,496.84,131.4,124.9,0.504,652655.2,652655.2,4742,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134534,921132.00
08/25/2016 10:15,2,5.152,ACTIVE,216.45,356.48,60.012,1472134503,"201051344001135","219011344069620",28.84,32.60,0,333.63,389.24,150.5,143.3,0.694,525973.9,525973.9,4696,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134535,921133.00
08/25/2016 10:15,2,5.238,ACTIVE,216.45,357.38,59.981,1472134503,"201051344000594","219011344069620",28.67,36.80,0,336.94,391.04,152.0,144.8,0.703,536701.2,536701.2,4704,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134536,921134.00
08/25/2016 10:15,2,5.316,ACTIVE,216.67,355.88,60.012,1472134503,"201051344001203","219011344069620",28.57,36.00,0,336.94,390.74,153.8,146.5,0.720,533997.0,533997.0,4709,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134537,921135.00
08/25/2016 10:15,2,5.033,ACTIVE,213.29,357.98,59.949,1472134503,"274151322000054","219011344069620",27.19,39.80,0,311.69,449.05,138.5,131.7,0.530,774839.7,774839.7,4663,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134538,921136.00
08/25/2016 10:15,2,5.285,ACTIVE,217.13,357.98,59.986,1472134503,"201051344000867","219011344069620",28.55,33.30,0,337.84,393.15,152.9,145.7,0.698,524012.7,524012.7,4705,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134539,921137.00
08/25/2016 10:15,2,5.219,ACTIVE,216.67,358.28,59.975,1472134503,"201051344001093","219011344069620",28.96,35.00,0,336.34,390.44,153.1,145.8,0.712,531141.7,531141.7,4722,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134539,921138.00
08/25/2016 10:15,2,5.299,ACTIVE,217.58,359.78,59.981,1472134503,"201051344000900","219011344069620",29.04,30.30,0,337.84,395.25,155.7,148.4,0.716,540536.8,540536.8,4716,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134540,921139.00
08/25/2016 10:15,2,5.203,ACTIVE,217.58,358.58,59.991,1472134503,"201051344000648","219011344069620",28.59,32.40,0,330.33,407.57,150.5,143.4,0.720,529846.9,529846.9,4699,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134541,921140.00
08/25/2016 10:15,2,5.246,ACTIVE,217.80,359.18,59.981,1472134503,"201051344000569","219011344069620",28.86,31.00,0,315.90,421.10,153.4,146.1,0.694,540757.1,540757.1,4702,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134542,921141.00
08/25/2016 10:15,2,5.229,ACTIVE,218.03,360.69,59.975,1472134503,"201051344000983","219011344069620",28.98,32.00,0,327.92,406.97,153.5,146.2,0.716,533023.3,533023.3,4698,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134543,921142.00
08/25/2016 10:15,2,5.291,ACTIVE,218.03,360.99,59.986,1472134503,"201051344001158","219011344069620",28.19,32.80,0,337.84,394.05,151.1,143.9,0.712,525258.5,525258.5,4704,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134544,921143.00
08/25/2016 10:15,2,5.238,ACTIVE,218.03,360.99,59.975,1472134503,"201051344000576","219011344069620",28.78,30.80,0,338.44,394.35,152.7,145.4,0.707,532686.4,532686.4,4709,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134545,921144.00
08/25/2016 10:15,2,4.920,ALERT,213.29,357.08,59.965,1472134503,"274151322000087","219011344069620",27.08,50.40,0,296.36,385.33,134.8,128.2,0.491,747238.5,747238.5,4725,0,0,0,L,1151911521,0,122.91,122.91,0002,42,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472134547,921145.00
08/25/2016 10:30,2,5.654,ACTIVE,218.71,360.38,59.996,1472135403,"201051344000645","219011344069620",28.39,33.00,0,337.54,397.05,162.6,155.0,0.742,532233.5,532233.5,4708,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135405,921146.00
08/25/2016 10:30,2,5.352,ACTIVE,214.19,348.36,59.965,1472135403,"274151322000085","219011344069620",26.66,40.40,0,332.73,377.22,144.4,137.5,0.557,774989.5,774989.5,4665,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135405,921147.00
08/25/2016 10:30,2,5.730,ACTIVE,217.80,362.79,59.975,1472135403,"201051344000633","219011344069620",27.91,35.80,0,337.84,397.35,162.0,154.4,0.765,523753.7,523753.7,4702,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135406,921148.00
08/25/2016 10:30,2,5.697,ACTIVE,218.71,362.19,59.981,1472135403,"201051344000469","219011344069620",28.67,30.30,0,337.54,398.56,165.4,157.8,0.782,526128.3,526128.3,4718,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135407,921149.00
08/25/2016 10:30,2,5.531,ACTIVE,216.22,359.18,60.007,1472135403,"201051344000646","219011344069620",28.65,37.50,0,331.23,393.15,160.4,152.9,0.756,527059.0,527059.0,4701,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135408,921150.00
08/25/2016 10:30,2,5.467,ACTIVE,213.96,356.78,59.938,1472135403,"274151322000052","219011344069620",27.75,44.50,0,332.13,379.62,153.6,146.3,0.601,795392.9,795392.9,4662,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135409,921151.00
08/25/2016 10:30,2,5.627,ACTIVE,217.35,359.78,59.975,1472135403,"201051344000585","219011344069620",28.47,35.60,0,337.54,396.75,162.2,154.6,0.751,536411.5,536411.5,4693,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135410,921152.00
08/25/2016 10:30,2,5.578,ACTIVE,216.00,356.48,59.986,1472135403,"201051344001230","219011344069620",28.51,37.80,0,331.23,391.64,161.0,153.5,0.756,530291.6,530291.6,4720,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135411,921153.00
08/25/2016 10:30,2,5.557,ACTIVE,217.35,360.08,59.986,1472135403,"201051344000582","219011344069620",28.31,34.30,0,336.94,397.05,159.3,151.9,0.729,523047.5,523047.5,4696,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135412,921154.00
08/25/2016 10:30,2,5.713,ACTIVE,216.22,358.88,59.986,1472135403,"201051344000955","219011344069620",28.29,35.20,0,331.83,392.55,163.6,156.0,0.773,536783.3,536783.3,4704,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135413,921155.00
08/25/2016 10:30,2,3.691,ACTIVE,213.96,416.29,59.975,1472135403,"274151322000094","219011344069620",38.09,44.80,0,392.25,447.85,141.7,134.8,0.548,652396.3,652396.3,4751,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135414,921156.00
08/25/2016 10:30,2,5.713,ACTIVE,218.71,363.39,59.933,1472135403,"201051344000579","219011344069620",28.23,36.00,0,338.44,397.66,163.3,155.7,0.765,540391.1,540391.1,4709,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135415,921157.00
08/25/2016 10:30,2,5.686,ACTIVE,216.00,358.58,59.991,1472135403,"201051344000890","219011344069620",28.09,39.80,0,332.43,392.85,161.7,154.1,0.751,534033.8,534033.8,4699,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135416,921158.00
08/25/2016 10:30,2,5.680,ACTIVE,216.90,359.78,59.981,1472135403,"201051344000438","219011344069620",28.19,35.80,0,334.54,397.05,162.1,154.5,0.765,535538.5,535538.5,4707,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135416,921159.00
08/25/2016 10:30,2,5.625,ACTIVE,216.45,357.98,59.981,1472135403,"201051344000417","219011344069620",27.95,39.80,0,332.13,392.85,159.2,151.8,0.760,526918.5,526918.5,4702,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135418,921160.00
08/25/2016 10:30,2,5.357,ACTIVE,213.29,363.39,59.981,1472135403,"274151322000083","219011344069620",27.79,47.00,0,332.73,378.72,150.7,143.6,0.597,788184.8,788184.8,4676,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135419,921161.00
08/25/2016 10:30,2,5.777,ACTIVE,214.64,354.37,59.975,1472135403,"274151322000076","219011344069620",28.43,45.00,0,332.73,381.42,166.2,158.5,0.650,840909.5,840909.5,4677,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135420,921162.00
08/25/2016 10:30,2,5.773,ACTIVE,217.35,358.88,59.949,1472135403,"201051344000868","219011344069620",28.35,31.80,0,338.14,397.96,165.8,158.1,0.756,524974.7,524974.7,4708,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135421,921163.00
08/25/2016 10:30,2,5.688,ACTIVE,213.51,365.19,59.944,1472135403,"274151322000095","219011344069620",28.29,46.60,0,332.73,381.73,162.8,155.2,0.614,832411.5,832411.5,4687,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135421,921164.00
08/25/2016 10:30,2,5.795,ACTIVE,218.71,356.78,59.975,1472135403,"201051344000988","219011344069620",18.37,32.00,0,338.14,380.82,107.8,102.1,0.504,516668.9,516668.9,4725,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135422,921165.00
08/25/2016 10:30,2,5.648,ACTIVE,217.13,357.98,59.975,1472135403,"201051344001025","219011344069620",28.69,37.80,0,334.24,395.55,164.0,156.4,0.742,535278.8,535278.8,4703,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135423,921166.00
08/25/2016 10:30,2,5.734,ACTIVE,218.71,360.69,59.975,1472135403,"201051344000458","219011344069620",28.17,34.00,0,331.53,404.87,163.5,155.9,0.773,532338.5,532338.5,4703,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135424,921167.00
08/25/2016 10:30,2,5.709,ACTIVE,219.16,363.09,59.986,1472135403,"201051344000853","219011344069620",28.63,32.00,0,337.24,397.66,165.5,157.8,0.773,531543.1,531543.1,4705,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135425,921168.00
08/25/2016 10:30,2,5.658,ACTIVE,216.22,358.28,60.012,1472135403,"201051344000685","219011344069620",28.11,35.60,0,332.73,392.25,161.2,153.7,0.769,534785.4,534785.4,4716,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135426,921169.00
08/25/2016 10:30,2,5.611,ACTIVE,217.35,359.48,59.991,1472135403,"201051344000917","219011344069620",28.25,35.00,0,334.24,395.55,160.4,152.9,0.756,531753.2,531753.2,4723,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135427,921170.00
08/25/2016 10:30,2,5.598,ACTIVE,216.45,356.78,59.965,1472135403,"201051344001145","219011344069620",28.19,35.00,0,333.93,395.55,159.8,152.3,0.725,536950.5,536950.5,4720,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135428,921171.00
08/25/2016 10:30,2,5.709,ACTIVE,217.80,359.48,59.975,1472135403,"201051344000651","219011344069620",28.15,34.30,0,338.14,397.35,162.8,155.2,0.747,529852.8,529852.8,4700,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135429,921172.00
08/25/2016 10:30,2,5.447,ACTIVE,213.74,356.78,59.975,1472135403,"274151322000088","219011344069620",26.50,41.50,0,333.03,378.12,146.1,139.1,0.539,759145.7,759145.7,4671,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135430,921173.00
08/25/2016 10:30,2,3.650,ACTIVE,214.64,413.29,59.970,1472135403,"274151322000068","219011344069620",38.29,44.80,0,386.23,448.75,141.3,134.4,0.544,652687.5,652687.5,4743,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135430,921174.00
08/25/2016 10:30,2,5.637,ACTIVE,217.13,359.48,59.986,1472135403,"201051344001135","219011344069620",28.43,34.00,0,333.93,396.45,162.4,154.8,0.756,526010.9,526010.9,4697,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135431,921175.00
08/25/2016 10:30,2,5.758,ACTIVE,216.90,359.78,59.981,1472135403,"201051344000594","219011344069620",28.09,38.00,0,333.63,397.05,163.7,156.0,0.756,536738.5,536738.5,4705,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135432,921176.00
08/25/2016 10:30,2,5.670,ACTIVE,217.58,360.38,60.002,1472135403,"201051344001203","219011344069620",28.80,36.80,0,338.14,397.35,165.4,157.7,0.765,534034.7,534034.7,4710,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135433,921177.00
08/25/2016 10:30,2,5.439,ACTIVE,213.96,353.47,59.965,1472135403,"274151322000054","219011344069620",27.04,41.30,0,332.13,378.72,148.9,141.8,0.570,774873.5,774873.5,4664,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135434,921178.00
08/25/2016 10:30,2,5.758,ACTIVE,217.80,358.88,59.970,1472135403,"201051344000867","219011344069620",28.31,35.00,0,338.44,397.35,165.1,157.4,0.751,524050.2,524050.2,4706,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135435,921179.00
08/25/2016 10:30,2,5.646,ACTIVE,217.58,360.38,60.002,1472135403,"201051344001093","219011344069620",28.86,35.60,0,337.24,397.96,165.0,157.3,0.756,531179.2,531179.2,4723,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135436,921180.00
08/25/2016 10:30,2,5.811,ACTIVE,218.26,359.78,59.970,1472135403,"201051344000900","219011344069620",28.75,31.00,0,334.84,405.77,169.1,161.2,0.769,540575.1,540575.1,4717,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135438,921181.00
08/25/2016 10:30,2,5.754,ACTIVE,218.48,360.99,59.970,1472135403,"201051344000648","219011344069620",27.95,33.30,0,338.14,398.56,162.9,155.3,0.765,529883.8,529883.8,4700,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135439,921182.00
08/25/2016 10:30,2,5.740,ACTIVE,218.71,361.89,59.970,1472135403,"201051344000569","219011344069620",28.61,32.40,0,338.14,398.56,166.4,158.7,0.773,540794.8,540794.8,4703,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135439,921183.00
08/25/2016 10:30,2,5.699,ACTIVE,218.71,360.38,59.938,1472135403,"201051344000983","219011344069620",28.80,32.60,0,337.84,399.16,166.3,158.6,0.769,533061.0,533061.0,4699,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135440,921184.00
08/25/2016 10:30,2,5.750,ACTIVE,218.71,361.59,59.981,1472135403,"201051344001158","219011344069620",28.05,33.50,0,337.84,397.66,163.2,155.6,0.742,525295.6,525295.6,4705,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135441,921185.00
08/25/2016 10:30,2,5.730,ACTIVE,218.71,363.99,59.975,1472135403,"201051344000576","219011344069620",28.53,32.40,0,331.53,398.56,165.5,157.8,0.778,532723.9,532723.9,4710,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135442,921186.00
08/25/2016 10:30,2,5.420,ACTIVE,213.96,358.88,59.970,1472135403,"274151322000087","219011344069620",26.44,54.00,0,332.73,376.01,145.1,138.1,0.521,747271.5,747271.5,4727,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472135443,921187.00
08/25/2016 10:45,2,6.244,ACTIVE,218.93,360.69,59.996,1472136304,"201051344000645","219011344069620",27.75,34.00,0,337.84,400.36,175.5,167.5,0.791,532273.8,532273.8,4709,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136305,921188.00
08/25/2016 10:45,2,5.865,ACTIVE,213.74,346.86,59.986,1472136304,"274151322000085","219011344069620",26.22,41.80,0,332.43,379.62,155.7,148.3,0.605,775025.3,775025.3,4666,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136306,921189.00
08/25/2016 10:45,2,6.123,ACTIVE,218.03,361.89,60.002,1472136304,"201051344000633","219011344069620",28.23,36.80,0,336.34,400.96,174.9,166.9,0.831,523794.0,523794.0,4703,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136307,921190.00
08/25/2016 10:45,2,6.191,ACTIVE,219.16,364.59,59.996,1472136304,"201051344000469","219011344069620",28.45,31.30,0,336.64,403.07,178.3,170.2,0.844,526169.4,526169.4,4719,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136308,921191.00
08/25/2016 10:45,2,6.086,ACTIVE,216.22,360.08,59.991,1472136304,"201051344000646","219011344069620",28.13,38.20,0,334.24,399.16,173.3,165.4,0.818,527098.8,527098.8,4702,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136308,921192.00
08/25/2016 10:45,2,5.895,ACTIVE,213.51,369.10,59.965,1472136304,"274151322000052","219011344069620",27.71,47.50,0,331.83,382.63,165.4,157.7,0.650,795431.0,795431.0,4663,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136309,921193.00
08/25/2016 10:45,2,6.094,ACTIVE,217.58,360.99,59.970,1472136304,"201051344000585","219011344069620",28.31,35.80,0,337.84,400.96,174.7,166.7,0.800,536451.7,536451.7,4694,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136310,921194.00
08/25/2016 10:45,2,6.045,ACTIVE,216.00,359.48,59.991,1472136304,"201051344001230","219011344069620",28.35,38.60,0,331.23,395.85,173.4,165.5,0.795,530331.5,530331.5,4721,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136311,921195.00
08/25/2016 10:45,2,6.035,ACTIVE,217.58,360.69,60.012,1472136304,"201051344000582","219011344069620",28.09,34.80,0,338.14,401.26,171.7,163.8,0.791,523087.0,523087.0,4697,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136312,921196.00
08/25/2016 10:45,2,6.145,ACTIVE,216.45,358.58,59.965,1472136304,"201051344000955","219011344069620",28.15,36.30,0,334.84,396.45,175.1,167.1,0.822,536823.6,536823.6,4705,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136313,921197.00
08/25/2016 10:45,2,3.836,ACTIVE,213.74,427.11,59.996,1472136304,"274151322000094","219011344069620",39.24,46.40,0,389.24,449.05,152.4,145.2,0.588,652431.4,652431.4,4752,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136314,921198.00
08/25/2016 10:45,2,6.105,ACTIVE,218.93,362.49,59.996,1472136304,"201051344000579","219011344069620",28.29,37.00,0,337.54,400.66,174.9,166.9,0.818,540431.4,540431.4,4710,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136315,921199.00
08/25/2016 10:45,2,6.070,ACTIVE,216.00,357.68,60.012,1472136304,"201051344000890","219011344069620",28.21,40.80,0,334.84,396.45,173.3,165.4,0.795,534073.7,534073.7,4700,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136316,921200.00
08/25/2016 10:45,2,6.090,ACTIVE,216.90,360.99,60.034,1472136304,"201051344000438","219011344069620",28.15,37.30,0,337.84,401.26,173.5,165.5,0.822,535578.5,535578.5,4708,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136317,921201.00
08/25/2016 10:45,2,6.074,ACTIVE,216.45,360.08,60.007,1472136304,"201051344000417","219011344069620",27.75,40.40,0,336.94,396.15,170.6,162.7,0.809,526957.8,526957.8,4703,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136318,921202.00
08/25/2016 10:45,2,5.812,ACTIVE,213.29,364.59,59.991,1472136304,"274151322000083","219011344069620",27.51,47.50,0,332.73,382.03,161.9,154.3,0.667,788222.0,788222.0,4677,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136319,921203.00
08/25/2016 10:45,2,6.143,ACTIVE,214.64,366.10,59.996,1472136304,"274151322000076","219011344069620",28.67,46.80,0,331.83,387.44,177.8,169.7,0.694,840950.6,840950.6,4678,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136320,921204.00
08/25/2016 10:45,2,6.125,ACTIVE,217.80,362.19,59.991,1472136304,"201051344000868","219011344069620",28.59,32.60,0,337.54,402.16,177.2,169.2,0.809,525015.6,525015.6,4709,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136320,921205.00
08/25/2016 10:45,2,6.115,ACTIVE,213.29,371.21,59.991,1472136304,"274151322000095","219011344069620",28.23,48.50,0,331.53,385.33,175.0,167.0,0.663,832451.7,832451.7,4688,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136321,921206.00
08/25/2016 10:45,2,6.148,ACTIVE,218.93,357.68,59.991,1472136304,"201051344000988","219011344069620",18.49,32.40,0,338.14,383.53,115.2,109.2,0.539,516695.4,516695.4,4726,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136322,921207.00
08/25/2016 10:45,2,6.080,ACTIVE,217.13,360.08,60.028,1472136304,"201051344001025","219011344069620",28.63,38.00,0,337.54,400.96,176.2,168.1,0.795,535319.4,535319.4,4704,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136323,921208.00
08/25/2016 10:45,2,6.133,ACTIVE,218.93,362.79,59.996,1472136304,"201051344000458","219011344069620",28.23,35.00,0,337.24,401.26,175.4,167.4,0.831,532378.9,532378.9,4704,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136324,921209.00
08/25/2016 10:45,2,6.168,ACTIVE,219.39,364.59,60.039,1472136304,"201051344000853","219011344069620",28.39,32.40,0,337.84,402.16,177.3,169.2,0.831,531584.0,531584.0,4706,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136325,921210.00
08/25/2016 10:45,2,6.098,ACTIVE,216.22,358.58,60.002,1472136304,"201051344000685","219011344069620",28.03,36.00,0,336.94,398.56,173.1,165.1,0.826,534825.3,534825.3,4717,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136326,921211.00
08/25/2016 10:45,2,6.055,ACTIVE,217.13,360.69,60.002,1472136304,"201051344000917","219011344069620",28.19,35.80,0,337.54,400.06,172.9,164.9,0.813,531792.8,531792.8,4724,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136327,921212.00
08/25/2016 10:45,2,6.018,ACTIVE,216.22,358.88,60.007,1472136304,"201051344001145","219011344069620",28.21,35.40,0,337.54,397.96,171.9,164.0,0.787,536990.0,536990.0,4721,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136328,921213.00
08/25/2016 10:45,2,6.117,ACTIVE,217.80,361.89,60.028,1472136304,"201051344000651","219011344069620",28.29,34.50,0,338.14,401.86,175.4,167.4,0.800,529893.1,529893.1,4701,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136329,921214.00
08/25/2016 10:45,2,5.854,ACTIVE,213.51,368.20,59.996,1472136304,"274151322000088","219011344069620",26.46,42.50,0,331.83,380.22,156.8,149.4,0.592,759181.7,759181.7,4672,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136330,921215.00
08/25/2016 10:45,2,3.988,ACTIVE,214.41,409.68,59.965,1472136304,"274151322000068","219011344069620",38.17,46.20,0,386.53,449.35,153.7,146.4,0.583,652722.6,652722.6,4744,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136331,921216.00
08/25/2016 10:45,2,6.070,ACTIVE,217.13,360.38,59.991,1472136304,"201051344001135","219011344069620",28.35,34.80,0,337.54,400.06,174.4,166.4,0.804,526050.9,526050.9,4698,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136331,921217.00
08/25/2016 10:45,2,6.129,ACTIVE,217.35,361.89,59.991,1472136304,"201051344000594","219011344069620",28.29,39.30,0,336.34,401.86,175.6,167.6,0.809,536778.8,536778.8,4706,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136332,921218.00
08/25/2016 10:45,2,6.164,ACTIVE,217.35,359.48,59.996,1472136304,"201051344001203","219011344069620",28.49,38.00,0,339.04,402.46,177.8,169.7,0.840,534075.5,534075.5,4711,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136333,921219.00
08/25/2016 10:45,2,5.795,ACTIVE,213.96,355.28,59.996,1472136304,"274151322000054","219011344069620",27.10,43.00,0,332.13,381.12,158.9,151.5,0.610,774910.1,774910.1,4665,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136334,921220.00
08/25/2016 10:45,2,6.182,ACTIVE,218.26,360.69,59.996,1472136304,"201051344000867","219011344069620",28.21,35.80,0,337.54,401.26,176.6,168.6,0.804,524090.8,524090.8,4707,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136335,921221.00
08/25/2016 10:45,2,6.117,ACTIVE,217.58,360.08,59.991,1472136304,"201051344001093","219011344069620",28.53,36.50,0,337.54,401.86,176.8,168.7,0.818,531219.8,531219.8,4724,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136336,921222.00
08/25/2016 10:45,2,6.195,ACTIVE,218.48,361.59,60.023,1472136304,"201051344000900","219011344069620",28.80,32.20,0,336.64,402.77,180.7,172.5,0.826,540616.6,540616.6,4718,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136337,921223.00
08/25/2016 10:45,2,6.143,ACTIVE,218.48,362.79,59.986,1472136304,"201051344000648","219011344069620",27.95,34.30,0,337.54,401.86,174.0,166.0,0.813,529923.8,529923.8,4701,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136338,921224.00
08/25/2016 10:45,2,6.176,ACTIVE,218.93,364.29,60.002,1472136304,"201051344000569","219011344069620",28.41,33.00,0,336.64,401.86,177.8,169.7,0.818,540835.6,540835.6,4704,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136339,921225.00
08/25/2016 10:45,2,6.137,ACTIVE,219.16,362.79,59.986,1472136304,"201051344000983","219011344069620",28.59,33.50,0,336.94,401.86,177.7,169.6,0.831,533101.8,533101.8,4700,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136340,921226.00
08/25/2016 10:45,2,6.129,ACTIVE,218.93,363.39,59.991,1472136304,"201051344001158","219011344069620",28.09,34.80,0,336.64,400.36,174.5,166.5,0.813,525335.7,525335.7,4706,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136340,921227.00
08/25/2016 10:45,2,6.152,ACTIVE,218.93,364.59,59.996,1472136304,"201051344000576","219011344069620",28.37,32.40,0,336.94,401.86,176.7,168.6,0.818,532764.5,532764.5,4711,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136341,921228.00
08/25/2016 10:45,2,5.787,ACTIVE,213.74,348.36,59.986,1472136304,"274151322000087","219011344069620",26.40,56.30,0,329.43,379.62,154.4,147.1,0.566,747307.0,747307.0,4728,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472136342,921229.00
08/25/2016 11:00,2,6.465,ACTIVE,219.39,363.39,59.986,1472137203,"201051344000645","219011344069620",28.01,35.00,0,336.94,403.07,183.3,175.0,0.835,532316.7,532316.7,4710,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137204,921230.00
08/25/2016 11:00,2,6.125,ACTIVE,214.19,362.19,59.975,1472137203,"274151322000085","219011344069620",26.14,43.80,0,331.23,381.12,162.0,154.4,0.619,775063.1,775063.1,4667,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137205,921231.00
08/25/2016 11:00,2,6.463,ACTIVE,218.71,364.29,59.975,1472137203,"201051344000633","219011344069620",27.89,38.00,0,336.64,403.37,182.4,174.2,0.862,523836.6,523836.6,4704,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137206,921232.00
08/25/2016 11:00,2,6.523,ACTIVE,219.61,364.59,59.949,1472137203,"201051344000469","219011344069620",28.27,31.50,0,336.64,404.87,186.8,178.4,0.875,526213.0,526213.0,4720,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137206,921233.00
08/25/2016 11:00,2,6.389,ACTIVE,216.67,360.69,59.970,1472137203,"201051344000646","219011344069620",28.07,39.30,0,331.53,403.37,181.6,173.3,0.849,527141.1,527141.1,4703,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137207,921234.00
08/25/2016 11:00,2,6.182,ACTIVE,213.96,354.97,59.975,1472137203,"274151322000052","219011344069620",27.59,49.00,0,331.23,383.83,172.7,164.8,0.654,795471.3,795471.3,4664,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137208,921235.00
08/25/2016 11:00,2,6.447,ACTIVE,218.03,362.49,60.007,1472137203,"201051344000585","219011344069620",28.15,37.30,0,337.84,403.97,183.8,175.4,0.849,536494.5,536494.5,4695,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137209,921236.00
08/25/2016 11:00,2,6.387,ACTIVE,216.22,359.78,59.975,1472137203,"201051344001230","219011344069620",28.09,39.50,0,330.63,398.56,181.9,173.6,0.849,530373.9,530373.9,4722,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137210,921237.00
08/25/2016 11:00,2,6.328,ACTIVE,218.03,360.99,59.970,1472137203,"201051344000582","219011344069620",28.05,35.40,0,337.24,404.27,179.8,171.6,0.826,523128.9,523128.9,4698,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137211,921238.00
08/25/2016 11:00,2,6.416,ACTIVE,216.90,360.99,59.975,1472137203,"201051344000955","219011344069620",28.17,37.50,0,332.13,399.16,183.1,174.8,0.857,536866.4,536866.4,4706,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137212,921239.00
08/25/2016 11:00,2,4.189,ACTIVE,213.96,422.90,59.970,1472137203,"274151322000094","219011344069620",37.63,48.00,0,388.64,449.95,161.2,153.7,0.628,652468.7,652468.7,4753,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137213,921240.00
08/25/2016 11:00,2,6.471,ACTIVE,219.61,365.49,59.981,1472137203,"201051344000579","219011344069620",27.93,38.40,0,337.24,403.37,183.1,174.8,0.844,540474.1,540474.1,4711,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137214,921241.00
08/25/2016 11:00,2,6.406,ACTIVE,216.67,359.18,59.981,1472137203,"201051344000890","219011344069620",28.01,41.50,0,332.73,401.26,181.6,173.4,0.831,534116.1,534116.1,4701,0,0,0,L,1122011218,0,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137215,921242.00
08/25/2016 11:00,2,6.512,ACTIVE,217.35,361.29,59.949,1472137203,"201051344000438","219011344069620",27.51,38.20,0,337.84,403.67,181.4,173.2,0.844,535620.9,535620.9,4709,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137216,921243.00
08/25/2016 11:00,2,6.318,ACTIVE,216.67,360.69,60.012,1472137203,"201051344000417","219011344069620",27.93,41.80,0,333.03,401.86,178.8,170.7,0.849,526999.4,526999.4,4704,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137217,921244.00
08/25/2016 11:00,2,6.139,ACTIVE,213.74,364.59,59.986,1472137203,"274151322000083","219011344069620",27.25,49.80,0,331.23,383.53,169.2,161.3,0.698,788261.5,788261.5,4678,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137218,921245.00
08/25/2016 11:00,2,6.553,ACTIVE,213.96,373.31,59.975,1472137203,"274151322000076","219011344069620",28.07,47.80,0,332.13,386.23,186.1,177.7,0.720,840994.0,840994.0,4679,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137219,921246.00
08/25/2016 11:00,2,6.568,ACTIVE,218.26,363.69,59.986,1472137203,"201051344000868","219011344069620",27.97,33.50,0,336.94,404.87,186.1,177.7,0.849,525059.0,525059.0,4710,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137220,921247.00
08/25/2016 11:00,2,6.492,ACTIVE,213.29,358.88,59.981,1472137203,"274151322000095","219011344069620",27.83,48.80,0,331.23,386.23,183.1,174.8,0.694,832494.4,832494.4,4689,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137220,921248.00
08/25/2016 11:00,2,6.451,ACTIVE,219.39,358.88,59.986,1472137203,"201051344000988","219011344069620",18.43,33.00,0,337.84,385.33,120.3,114.2,0.548,516723.4,516723.4,4727,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137221,921249.00
08/25/2016 11:00,2,6.551,ACTIVE,217.58,361.89,60.002,1472137203,"201051344001025","219011344069620",27.83,39.30,0,338.14,404.57,184.6,176.2,0.831,535362.4,535362.4,4705,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137222,921250.00
08/25/2016 11:00,2,6.500,ACTIVE,219.39,363.99,59.991,1472137203,"201051344000458","219011344069620",27.97,35.60,0,337.24,403.67,184.0,175.7,0.871,532421.8,532421.8,4705,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137223,921251.00
08/25/2016 11:00,2,6.504,ACTIVE,219.84,365.80,59.981,1472137203,"201051344000853","219011344069620",28.27,33.80,0,338.14,407.57,186.1,177.7,0.871,531627.4,531627.4,4707,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137224,921252.00
08/25/2016 11:00,2,6.498,ACTIVE,216.45,360.38,59.996,1472137203,"201051344000685","219011344069620",27.57,37.30,0,336.64,402.16,181.6,173.4,0.871,534867.6,534867.6,4718,0,0,0,L,1122011218,0,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137225,921253.00
08/25/2016 11:00,2,6.346,ACTIVE,217.58,361.59,59.996,1472137203,"201051344000917","219011344069620",28.23,37.00,0,337.24,402.77,181.4,173.2,0.857,531835.1,531835.1,4725,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137226,921254.00
08/25/2016 11:00,2,6.316,ACTIVE,216.67,360.08,60.002,1472137203,"201051344001145","219011344069620",28.17,36.30,0,337.54,402.46,180.2,172.0,0.826,537032.0,537032.0,4722,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137227,921255.00
08/25/2016 11:00,2,6.531,ACTIVE,218.26,362.49,60.023,1472137203,"201051344000651","219011344069620",27.73,36.30,0,336.34,403.97,183.4,175.1,0.853,529935.8,529935.8,4702,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137228,921256.00
08/25/2016 11:00,2,6.174,ACTIVE,213.74,370.00,59.986,1472137203,"274151322000088","219011344069620",26.16,43.20,0,331.53,381.42,163.5,155.9,0.614,759219.8,759219.8,4673,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137229,921257.00
08/25/2016 11:00,2,4.189,ACTIVE,214.64,411.48,59.986,1472137203,"274151322000068","219011344069620",37.73,46.40,0,388.34,451.76,160.6,153.1,0.610,652759.9,652759.9,4745,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137230,921258.00
08/25/2016 11:00,2,6.391,ACTIVE,217.58,360.99,59.981,1472137203,"201051344001135","219011344069620",28.21,35.80,0,337.84,403.07,182.6,174.3,0.871,526093.4,526093.4,4699,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137231,921259.00
08/25/2016 11:00,2,6.473,ACTIVE,217.58,363.09,59.986,1472137203,"201051344000594","219011344069620",28.03,40.60,0,336.94,404.87,183.5,175.2,0.826,536821.7,536821.7,4707,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137232,921260.00
