ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 11:00,2,6.549,ACTIVE,217.80,362.49,59.954,1472137203,"201051344001203","219011344069620",28.05,38.80,0,338.14,404.87,186.0,177.6,0.879,534118.9,534118.9,4712,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137232,921261.00
08/25/2016 11:00,2,6.113,ACTIVE,214.19,348.06,59.954,1472137203,"274151322000054","219011344069620",26.76,43.80,0,331.23,382.63,165.5,157.8,0.619,774948.7,774948.7,4666,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137233,921262.00
08/25/2016 11:00,2,6.453,ACTIVE,218.48,363.39,59.986,1472137203,"201051344000867","219011344069620",28.23,37.30,0,337.54,403.67,184.5,176.1,0.835,524133.9,524133.9,4708,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137234,921263.00
08/25/2016 11:00,2,6.477,ACTIVE,218.03,362.79,59.981,1472137203,"201051344001093","219011344069620",28.15,37.80,0,337.24,403.97,184.6,176.2,0.862,531262.9,531262.9,4725,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137235,921264.00
08/25/2016 11:00,2,6.531,ACTIVE,218.93,364.89,60.018,1472137203,"201051344000900","219011344069620",28.61,32.80,0,335.74,405.47,189.3,180.8,0.853,540660.7,540660.7,4719,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137236,921265.00
08/25/2016 11:00,2,6.430,ACTIVE,219.16,363.09,60.007,1472137203,"201051344000648","219011344069620",27.93,35.00,0,336.64,403.67,181.8,173.6,0.844,529966.2,529966.2,4702,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137237,921266.00
08/25/2016 11:00,2,6.486,ACTIVE,219.39,365.49,59.986,1472137203,"201051344000569","219011344069620",28.33,34.30,0,336.34,404.27,186.1,177.7,0.862,540879.0,540879.0,4705,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137238,921267.00
08/25/2016 11:00,2,6.475,ACTIVE,219.61,365.49,59.981,1472137203,"201051344000983","219011344069620",28.37,34.80,0,335.74,404.87,186.0,177.6,0.849,533145.2,533145.2,4701,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137239,921268.00
08/25/2016 11:00,2,6.441,ACTIVE,219.61,364.29,60.007,1472137203,"201051344001158","219011344069620",27.89,35.80,0,336.64,403.07,181.9,173.7,0.844,525378.2,525378.2,4707,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137240,921269.00
08/25/2016 11:00,2,6.465,ACTIVE,219.61,366.10,59.981,1472137203,"201051344000576","219011344069620",28.23,33.00,0,336.64,404.57,184.9,176.5,0.849,532807.7,532807.7,4712,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137241,921270.00
08/25/2016 11:00,2,6.129,ACTIVE,214.19,357.68,59.986,1472137203,"274151322000087","219011344069620",25.94,58.00,0,329.73,380.22,161.0,153.5,0.579,747344.6,747344.6,4729,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472137242,921271.00
08/25/2016 11:15,2,6.881,ACTIVE,219.16,365.49,59.981,1472138103,"201051344000645","219011344069620",27.59,35.60,0,333.63,406.37,192.3,183.6,0.849,532361.6,532361.6,4711,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138104,921272.00
08/25/2016 11:15,2,6.473,ACTIVE,213.96,363.69,59.965,1472138103,"274151322000085","219011344069620",25.84,45.00,0,331.23,383.23,169.4,161.6,0.650,775102.6,775102.6,4668,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138105,921273.00
08/25/2016 11:15,2,6.809,ACTIVE,218.48,365.49,59.965,1472138103,"201051344000633","219011344069620",27.85,39.00,0,336.04,408.18,192.1,183.5,0.910,523881.4,523881.4,4705,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138106,921274.00
08/25/2016 11:15,2,6.906,ACTIVE,219.39,366.40,59.965,1472138103,"201051344000469","219011344069620",28.01,32.60,0,335.44,407.57,195.9,187.2,0.932,526258.8,526258.8,4721,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138107,921275.00
08/25/2016 11:15,2,6.738,ALERT,216.45,360.69,59.944,1472138103,"201051344000646","219011344069620",27.91,40.60,0,303.58,406.07,190.5,182.0,0.897,527185.4,527185.4,4704,0,0,0,L,1122011218,0,124.27,122.91,0002,35,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138109,921276.00
08/25/2016 11:15,2,6.604,ACTIVE,213.74,353.47,59.949,1472138103,"274151322000052","219011344069620",27.08,50.80,0,330.93,385.63,181.0,172.8,0.716,795513.5,795513.5,4665,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138110,921277.00
08/25/2016 11:15,2,6.840,ACTIVE,217.80,363.09,59.949,1472138103,"201051344000585","219011344069620",27.87,38.60,0,336.94,405.77,193.1,184.5,0.893,536539.5,536539.5,4696,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138111,921278.00
08/25/2016 11:15,2,6.793,ACTIVE,216.22,359.78,59.938,1472138103,"201051344001230","219011344069620",27.73,40.20,0,330.33,401.26,190.8,182.2,0.884,530418.5,530418.5,4723,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138112,921279.00
08/25/2016 11:15,2,6.758,ACTIVE,217.80,362.79,59.959,1472138103,"201051344000582","219011344069620",27.65,36.80,0,316.20,438.53,189.2,180.7,0.862,523173.0,523173.0,4699,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138113,921280.00
08/25/2016 11:15,2,6.773,ACTIVE,216.45,360.08,59.975,1472138103,"201051344000955","219011344069620",27.97,38.40,0,334.24,405.77,191.9,183.3,0.897,536911.2,536911.2,4707,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138114,921281.00
08/25/2016 11:15,2,4.398,ACTIVE,213.74,412.98,59.949,1472138103,"274151322000094","219011344069620",38.09,48.00,0,385.63,448.45,168.8,161.0,0.650,652508.1,652508.1,4754,0,0,0,L,1151911521,0,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138115,921282.00
08/25/2016 11:15,2,6.895,ACTIVE,219.61,362.79,59.949,1472138103,"201051344000579","219011344069620",27.55,39.50,0,336.94,408.78,192.4,183.8,0.888,540519.0,540519.0,4712,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138115,921283.00
08/25/2016 11:15,2,6.842,ACTIVE,216.45,359.78,59.933,1472138103,"201051344000890","219011344069620",27.55,43.40,0,322.21,418.39,191.0,182.4,0.879,534160.6,534160.6,4702,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138116,921284.00
08/25/2016 11:15,2,6.775,ACTIVE,217.35,361.59,59.959,1472138103,"201051344000438","219011344069620",27.79,39.30,0,337.24,406.67,190.6,182.1,0.897,535665.5,535665.5,4710,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138117,921285.00
08/25/2016 11:15,2,6.760,ACTIVE,216.67,360.69,59.959,1472138103,"201051344000417","219011344069620",27.37,43.00,0,326.72,421.40,187.5,179.0,0.879,527043.2,527043.2,4705,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138118,921286.00
08/25/2016 11:15,2,6.488,ACTIVE,213.29,350.47,59.970,1472138103,"274151322000083","219011344069620",27.00,51.50,0,331.53,385.33,177.5,169.4,0.716,788302.9,788302.9,4679,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138119,921287.00
08/25/2016 11:15,2,6.875,ACTIVE,214.19,351.67,59.954,1472138103,"274151322000076","219011344069620",28.05,50.40,0,331.83,388.64,195.4,186.7,0.765,841039.6,841039.6,4680,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138120,921288.00
08/25/2016 11:15,2,6.914,ALERT,218.03,362.79,59.959,1472138103,"201051344000868","219011344069620",27.85,33.80,0,303.88,406.97,195.0,186.3,0.897,525104.4,525104.4,4711,0,0,0,L,1122011218,0,123.81,124.49,0002,30,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138122,921289.00
08/25/2016 11:15,2,6.805,ACTIVE,213.51,370.90,59.954,1472138103,"274151322000095","219011344069620",27.85,50.00,0,330.33,388.64,191.9,183.3,0.716,832539.3,832539.3,4690,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138123,921290.00
08/25/2016 11:15,2,6.926,ACTIVE,219.61,359.48,59.991,1472138103,"201051344000988","219011344069620",18.01,33.50,0,339.34,386.83,126.2,119.9,0.579,516752.8,516752.8,4728,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138123,921291.00
08/25/2016 11:15,2,6.906,ACTIVE,217.58,361.89,60.002,1472138103,"201051344001025","219011344069620",27.73,40.60,0,338.44,406.67,193.9,185.2,0.884,535407.7,535407.7,4706,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138124,921292.00
08/25/2016 11:15,2,6.820,ACTIVE,219.39,363.39,59.965,1472138103,"201051344000458","219011344069620",27.89,36.80,0,336.94,406.37,192.7,184.0,0.910,532466.9,532466.9,4706,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138125,921293.00
08/25/2016 11:15,2,6.869,ACTIVE,219.84,365.80,59.965,1472138103,"201051344000853","219011344069620",27.99,35.20,0,339.34,410.88,194.7,186.0,0.915,531673.0,531673.0,4708,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138126,921294.00
08/25/2016 11:15,2,6.840,ACTIVE,216.45,360.38,59.965,1472138103,"201051344000685","219011344069620",27.49,38.20,0,336.94,405.17,190.3,181.8,0.915,534912.1,534912.1,4719,0,0,0,L,1122011218,0,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138127,921295.00
08/25/2016 11:15,2,6.775,ACTIVE,217.58,361.89,59.970,1472138103,"201051344000917","219011344069620",27.73,37.80,0,327.32,410.58,190.2,181.6,0.888,531879.5,531879.5,4726,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138128,921296.00
08/25/2016 11:15,2,6.748,ACTIVE,216.67,361.59,59.944,1472138103,"201051344001145","219011344069620",27.63,37.50,0,337.54,405.17,188.9,180.4,0.866,537076.2,537076.2,4723,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138129,921297.00
08/25/2016 11:15,2,6.855,ACTIVE,218.03,363.39,59.959,1472138103,"201051344000651","219011344069620",27.65,37.00,0,327.62,418.70,192.1,183.4,0.875,529980.7,529980.7,4703,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138130,921298.00
08/25/2016 11:15,2,6.473,ACTIVE,213.96,356.78,59.949,1472138103,"274151322000088","219011344069620",26.02,45.50,0,330.63,383.53,170.4,162.6,0.645,759259.7,759259.7,4674,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138131,921299.00
08/25/2016 11:15,2,4.408,ACTIVE,214.64,426.21,59.959,1472138103,"274151322000068","219011344069620",37.75,48.50,0,388.94,450.26,168.2,160.5,0.650,652799.3,652799.3,4746,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138132,921300.00
08/25/2016 11:15,2,6.775,ACTIVE,217.35,361.29,59.975,1472138103,"201051344001135","219011344069620",27.85,36.50,0,337.54,406.07,191.0,182.4,0.875,526138.2,526138.2,4700,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138133,921301.00
08/25/2016 11:15,2,6.838,ACTIVE,217.35,363.09,59.965,1472138103,"201051344000594","219011344069620",27.77,42.00,0,337.24,407.57,192.2,183.6,0.884,536866.7,536866.7,4708,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138133,921302.00
08/25/2016 11:15,2,6.928,ACTIVE,217.80,363.69,59.959,1472138103,"201051344001203","219011344069620",27.77,39.30,0,324.32,417.19,194.9,186.2,0.910,534164.5,534164.5,4713,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138134,921303.00
08/25/2016 11:15,2,6.473,ACTIVE,213.96,344.45,59.954,1472138103,"274151322000054","219011344069620",26.40,44.80,0,330.63,384.73,172.9,164.9,0.658,774989.2,774989.2,4667,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138135,921304.00
08/25/2016 11:15,2,6.848,ACTIVE,218.26,362.49,59.975,1472138103,"201051344000867","219011344069620",27.89,38.20,0,324.92,425.61,193.3,184.6,0.884,524179.2,524179.2,4709,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138136,921305.00
08/25/2016 11:15,2,6.752,ACTIVE,217.58,362.49,59.959,1472138103,"201051344001093","219011344069620",28.27,38.40,0,336.34,407.27,193.3,184.7,0.893,531308.1,531308.1,4726,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138137,921306.00
08/25/2016 11:15,2,6.908,ACTIVE,218.93,363.69,59.975,1472138103,"201051344000900","219011344069620",28.31,34.00,0,335.14,409.08,198.1,189.3,0.866,540707.1,540707.1,4720,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138138,921307.00
08/25/2016 11:15,2,6.885,ACTIVE,218.93,365.19,59.975,1472138103,"201051344000648","219011344069620",27.23,35.80,0,336.64,407.87,189.9,181.3,0.884,530010.8,530010.8,4703,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138139,921308.00
08/25/2016 11:15,2,6.877,ACTIVE,219.16,366.10,59.975,1472138103,"201051344000569","219011344069620",27.95,35.00,0,335.74,406.97,194.7,186.0,0.884,540924.7,540924.7,4706,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138140,921309.00
08/25/2016 11:15,2,6.881,ACTIVE,219.39,366.40,59.970,1472138103,"201051344000983","219011344069620",27.93,35.60,0,335.74,407.87,194.6,185.9,0.893,533190.8,533190.8,4702,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138141,921310.00
08/25/2016 11:15,2,6.887,ACTIVE,219.61,365.49,60.018,1472138103,"201051344001158","219011344069620",27.35,37.30,0,336.34,405.77,190.7,182.2,0.888,525422.9,525422.9,4708,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138142,921311.00
08/25/2016 11:15,2,6.828,ACTIVE,219.16,364.29,59.959,1472138103,"201051344000576","219011344069620",27.99,34.80,0,334.84,411.78,193.5,184.9,0.902,532853.1,532853.1,4713,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138143,921312.00
08/25/2016 11:15,2,6.422,ACTIVE,213.74,363.69,59.981,1472138103,"274151322000087","219011344069620",25.90,60.80,0,329.43,382.33,168.3,160.5,0.614,747383.9,747383.9,4730,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472138144,921313.00
08/25/2016 11:30,2,7.291,ACTIVE,218.48,366.10,59.981,1472139004,"201051344000645","219011344069620",27.29,36.50,0,336.64,409.98,201.5,192.6,0.902,532408.7,532408.7,4712,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139005,921314.00
08/25/2016 11:30,2,6.840,ACTIVE,213.74,359.18,59.954,1472139004,"274151322000085","219011344069620",25.45,45.80,0,327.92,385.03,176.3,168.3,0.681,775143.7,775143.7,4669,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139006,921315.00
08/25/2016 11:30,2,7.252,ACTIVE,218.03,364.59,59.928,1472139004,"201051344000633","219011344069620",27.37,40.00,0,331.23,408.78,200.8,191.9,0.946,523928.3,523928.3,4706,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139007,921316.00
08/25/2016 11:30,2,7.229,ACTIVE,218.26,364.29,59.949,1472139004,"201051344000469","219011344069620",28.05,33.30,0,334.84,410.28,205.4,196.3,0.981,526306.7,526306.7,4722,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139008,921317.00
08/25/2016 11:30,2,7.125,ACTIVE,215.32,361.59,59.954,1472139004,"201051344000646","219011344069620",27.77,40.80,0,330.93,409.08,200.4,191.5,0.946,527232.0,527232.0,4706,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139009,921318.00
08/25/2016 11:30,2,6.871,ACTIVE,213.51,352.87,59.954,1472139004,"274151322000052","219011344069620",27.29,51.80,0,327.32,388.94,189.8,181.2,0.738,795557.6,795557.6,4666,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139010,921319.00
08/25/2016 11:30,2,7.199,ACTIVE,217.80,364.89,59.965,1472139004,"201051344000585","219011344069620",27.85,39.00,0,331.23,408.48,203.0,194.0,0.915,536586.8,536586.8,4697,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139010,921320.00
08/25/2016 11:30,2,7.150,ACTIVE,216.00,360.69,59.949,1472139004,"201051344001230","219011344069620",27.67,41.00,0,330.03,404.27,200.4,191.5,0.924,530465.0,530465.0,4724,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139011,921321.00
08/25/2016 11:30,2,7.086,ACTIVE,217.80,364.29,59.954,1472139004,"201051344000582","219011344069620",27.69,37.30,0,331.83,410.88,198.7,189.8,0.910,523219.1,523219.1,4700,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139012,921322.00
08/25/2016 11:30,2,7.184,ACTIVE,216.45,361.59,59.933,1472139004,"201051344000955","219011344069620",27.67,39.00,0,330.93,407.57,201.3,192.4,0.941,536958.1,536958.1,4708,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139013,921323.00
08/25/2016 11:30,2,4.547,ACTIVE,213.06,419.60,59.959,1472139004,"274151322000094","219011344069620",38.61,49.50,0,384.43,449.95,177.8,169.7,0.689,652549.2,652549.2,4755,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139014,921324.00
08/25/2016 11:30,2,7.180,ACTIVE,219.16,365.19,59.917,1472139004,"201051344000579","219011344069620",27.71,40.40,0,336.64,408.48,201.5,192.5,0.937,540565.9,540565.9,4713,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139015,921325.00
08/25/2016 11:30,2,7.129,ACTIVE,216.22,362.49,59.954,1472139004,"201051344000890","219011344069620",27.73,44.00,0,331.23,406.97,200.0,191.1,0.919,534207.1,534207.1,4703,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139016,921326.00
08/25/2016 11:30,2,7.195,ACTIVE,217.13,362.49,59.954,1472139004,"201051344000438","219011344069620",27.47,40.40,0,331.83,409.38,200.1,191.2,0.941,535711.9,535711.9,4711,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139017,921327.00
08/25/2016 11:30,2,7.098,ACTIVE,216.67,360.99,59.965,1472139004,"201051344000417","219011344069620",27.41,43.80,0,332.13,406.37,197.0,188.2,0.937,527088.9,527088.9,4706,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139018,921328.00
08/25/2016 11:30,2,6.873,ACTIVE,212.83,370.00,59.938,1472139004,"274151322000083","219011344069620",26.82,52.30,0,327.02,387.44,186.7,178.2,0.765,788346.2,788346.2,4680,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139019,921329.00
08/25/2016 11:30,2,7.277,ACTIVE,213.96,349.86,59.949,1472139004,"274151322000076","219011344069620",27.87,52.00,0,330.93,390.74,205.2,196.2,0.804,841087.2,841087.2,4681,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139020,921330.00
08/25/2016 11:30,2,7.387,ACTIVE,217.58,362.79,59.965,1472139004,"201051344000868","219011344069620",27.39,35.20,0,331.23,410.28,204.9,195.9,0.932,525152.1,525152.1,4713,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139021,921331.00
08/25/2016 11:30,2,7.236,ACTIVE,212.83,363.09,59.944,1472139004,"274151322000095","219011344069620",27.59,51.80,0,325.22,391.64,202.1,193.2,0.773,832586.1,832586.1,4691,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139022,921332.00
08/25/2016 11:30,2,7.166,ACTIVE,219.16,358.58,59.949,1472139004,"201051344000988","219011344069620",18.23,34.30,0,337.84,388.94,132.4,125.9,0.614,516783.5,516783.5,4729,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139022,921333.00
08/25/2016 11:30,2,7.096,ACTIVE,217.35,361.29,59.975,1472139004,"201051344001025","219011344069620",28.37,40.60,0,331.23,410.58,203.9,194.9,0.924,535455.1,535455.1,4707,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139023,921334.00
08/25/2016 11:30,2,7.217,ACTIVE,219.16,366.40,59.965,1472139004,"201051344000458","219011344069620",27.73,37.50,0,336.64,409.38,202.6,193.6,0.977,532514.0,532514.0,4707,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139024,921335.00
08/25/2016 11:30,2,7.266,ACTIVE,219.61,365.80,59.954,1472139004,"201051344000853","219011344069620",27.85,35.20,0,336.34,412.98,205.0,195.9,0.955,531720.7,531720.7,4709,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139025,921336.00
08/25/2016 11:30,2,7.102,ACTIVE,216.00,362.19,59.965,1472139004,"201051344000685","219011344069620",27.85,39.30,0,331.53,407.27,200.2,191.3,0.963,534958.5,534958.5,4720,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139026,921337.00
08/25/2016 11:30,2,7.100,ACTIVE,217.58,365.19,59.991,1472139004,"201051344000917","219011344069620",27.87,38.20,0,330.93,408.78,200.4,191.5,0.941,531925.9,531925.9,4727,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139027,921338.00
08/25/2016 11:30,2,7.129,ACTIVE,216.22,361.29,59.959,1472139004,"201051344001145","219011344069620",27.61,38.60,0,331.23,407.87,199.3,190.4,0.906,537122.3,537122.3,4724,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139028,921339.00
08/25/2016 11:30,2,7.258,ACTIVE,217.80,362.79,59.922,1472139004,"201051344000651","219011344069620",27.53,37.50,0,332.73,409.98,202.4,193.5,0.910,530027.7,530027.7,4704,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139029,921340.00
08/25/2016 11:30,2,6.844,ACTIVE,213.29,362.49,59.944,1472139004,"274151322000088","219011344069620",25.72,46.00,0,328.52,385.93,178.2,170.0,0.681,759301.1,759301.1,4675,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139030,921341.00
08/25/2016 11:30,2,4.676,ACTIVE,213.96,410.88,59.938,1472139004,"274151322000068","219011344069620",37.69,50.00,0,385.93,453.86,177.5,169.4,0.685,652840.4,652840.4,4747,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139030,921342.00
08/25/2016 11:30,2,7.207,ACTIVE,217.35,362.49,59.949,1472139004,"201051344001135","219011344069620",27.57,37.30,0,332.13,408.78,201.2,192.3,0.928,526184.9,526184.9,4701,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139032,921343.00
08/25/2016 11:30,2,7.213,ACTIVE,217.13,363.09,59.959,1472139004,"201051344000594","219011344069620",27.67,43.40,0,331.83,409.98,202.2,193.3,0.919,536913.6,536913.6,4709,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139032,921344.00
08/25/2016 11:30,2,7.332,ACTIVE,217.58,363.69,59.944,1472139004,"201051344001203","219011344069620",27.57,40.80,0,331.83,416.29,204.6,195.5,0.968,534212.0,534212.0,4714,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139033,921345.00
08/25/2016 11:30,2,6.850,ACTIVE,213.51,353.17,59.959,1472139004,"274151322000054","219011344069620",26.08,46.20,0,328.22,386.83,180.8,172.6,0.694,775031.2,775031.2,4668,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139034,921346.00
08/25/2016 11:30,2,7.320,ACTIVE,218.03,364.29,59.954,1472139004,"201051344000867","219011344069620",27.41,39.30,0,331.23,409.38,203.2,194.3,0.928,524226.5,524226.5,4710,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139035,921347.00
08/25/2016 11:30,2,7.150,ACTIVE,217.58,363.69,59.959,1472139004,"201051344001093","219011344069620",28.11,39.30,0,331.83,409.98,203.5,194.5,0.932,531355.3,531355.3,4727,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139036,921348.00
08/25/2016 11:30,2,7.297,ACTIVE,218.71,367.60,59.954,1472139004,"201051344000900","219011344069620",28.27,34.30,0,333.03,411.18,208.8,199.6,0.932,540755.6,540755.6,4721,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139037,921349.00
08/25/2016 11:30,2,7.205,ACTIVE,218.71,364.59,59.954,1472139004,"201051344000648","219011344069620",27.49,36.50,0,335.74,409.98,200.6,191.7,0.955,530057.4,530057.4,4704,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139038,921350.00
08/25/2016 11:30,2,7.205,ACTIVE,218.93,362.19,59.949,1472139004,"201051344000569","219011344069620",28.11,35.40,0,333.93,410.28,205.1,196.0,0.946,540972.4,540972.4,4707,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139039,921351.00
08/25/2016 11:30,2,7.281,ACTIVE,219.39,365.80,59.975,1472139004,"201051344000983","219011344069620",27.77,36.30,0,335.44,410.88,204.8,195.7,0.937,533238.5,533238.5,4703,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139040,921352.00
08/25/2016 11:30,2,7.271,ACTIVE,219.16,365.19,59.959,1472139004,"201051344001158","219011344069620",27.27,37.50,0,335.44,408.78,200.9,192.0,0.932,525469.6,525469.6,4709,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139041,921353.00
08/25/2016 11:30,2,7.227,ACTIVE,219.16,367.00,59.959,1472139004,"201051344000576","219011344069620",27.85,35.60,0,335.44,409.98,203.8,194.7,0.941,532900.5,532900.5,4714,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139042,921354.00
08/25/2016 11:30,2,6.770,ACTIVE,213.06,348.06,59.965,1472139004,"274151322000087","219011344069620",25.68,61.70,0,326.12,384.13,175.7,167.6,0.654,747424.8,747424.8,4731,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139043,921355.00
08/25/2016 11:45,2,7.453,ACTIVE,219.61,366.40,59.965,1472139903,"201051344000645","219011344069620",27.35,37.80,0,336.04,410.28,206.4,197.3,0.937,532457.4,532457.4,4713,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139905,921356.00
08/25/2016 11:45,2,7.023,ACTIVE,214.19,346.56,59.965,1472139903,"274151322000085","219011344069620",25.25,47.80,0,331.53,386.83,179.4,171.2,0.667,775186.2,775186.2,4670,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139906,921357.00
08/25/2016 11:45,2,7.508,ACTIVE,218.93,367.00,59.970,1472139903,"201051344000633","219011344069620",27.02,41.30,0,335.14,410.88,205.5,196.5,0.963,523976.9,523976.9,4707,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139907,921358.00
08/25/2016 11:45,2,7.381,ACTIVE,220.06,367.90,59.965,1472139903,"201051344000469","219011344069620",28.13,34.00,0,335.44,412.08,210.2,201.0,0.990,526356.4,526356.4,4723,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139908,921359.00
08/25/2016 11:45,2,7.297,ACTIVE,216.90,362.19,59.965,1472139903,"201051344000646","219011344069620",27.69,42.50,0,328.82,410.58,204.4,195.4,0.959,527280.4,527280.4,4707,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139909,921360.00
08/25/2016 11:45,2,7.059,ACTIVE,213.96,354.37,59.959,1472139903,"274151322000052","219011344069620",27.02,54.00,0,330.63,389.54,193.2,184.5,0.756,795603.3,795603.3,4667,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139910,921361.00
08/25/2016 11:45,2,7.426,ACTIVE,218.26,364.59,59.959,1472139903,"201051344000585","219011344069620",27.65,39.80,0,334.24,410.28,207.9,198.7,0.981,536635.8,536635.8,4698,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139910,921362.00
08/25/2016 11:45,2,7.355,ACTIVE,216.67,360.69,59.965,1472139903,"201051344001230","219011344069620",27.51,42.50,0,329.73,404.87,204.8,195.7,0.950,530513.4,530513.4,4725,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139911,921363.00
08/25/2016 11:45,2,7.299,ACTIVE,218.48,365.49,59.970,1472139903,"201051344000582","219011344069620",27.51,38.20,0,332.43,411.18,203.2,194.2,0.932,523267.2,523267.2,4701,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139912,921364.00
08/25/2016 11:45,2,7.422,ACTIVE,217.13,361.89,59.986,1472139903,"201051344000955","219011344069620",27.31,40.40,0,330.33,405.17,205.4,196.3,0.963,537006.7,537006.7,4709,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139913,921365.00
08/25/2016 11:45,2,4.762,ACTIVE,213.96,424.41,59.959,1472139903,"274151322000094","219011344069620",37.71,50.00,0,382.63,454.46,181.4,173.2,0.716,652592.1,652592.1,4756,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139914,921366.00
08/25/2016 11:45,2,7.475,ACTIVE,220.06,365.80,59.970,1472139903,"201051344000579","219011344069620",27.21,42.30,0,336.04,410.58,205.8,196.7,0.950,540614.6,540614.6,4714,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139915,921367.00
08/25/2016 11:45,2,7.379,ACTIVE,216.90,363.39,59.965,1472139903,"201051344000890","219011344069620",27.39,45.30,0,330.63,408.18,204.5,195.4,0.932,534255.4,534255.4,4704,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139916,921368.00
08/25/2016 11:45,2,7.385,ACTIVE,217.80,362.79,59.965,1472139903,"201051344000438","219011344069620",27.33,40.80,0,332.43,410.28,204.4,195.4,0.959,535760.2,535760.2,4712,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139917,921369.00
08/25/2016 11:45,2,7.234,ACTIVE,217.13,361.89,59.970,1472139903,"201051344000417","219011344069620",27.45,45.00,0,330.93,408.18,200.9,192.0,0.950,527136.4,527136.4,4707,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139918,921370.00
08/25/2016 11:45,2,7.059,ACTIVE,213.51,354.97,59.933,1472139903,"274151322000083","219011344069620",26.68,55.00,0,329.43,388.64,190.6,182.0,0.787,788391.1,788391.1,4681,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139919,921371.00
08/25/2016 11:45,2,7.539,ACTIVE,214.87,352.27,59.954,1472139903,"274151322000076","219011344069620",27.35,53.80,0,330.03,392.85,208.8,199.6,0.813,841136.7,841136.7,4682,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139920,921372.00
08/25/2016 11:45,2,7.570,ACTIVE,218.48,365.19,59.965,1472139903,"201051344000868","219011344069620",27.35,36.50,0,336.34,412.08,209.7,200.4,0.950,525201.5,525201.5,4714,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139920,921373.00
08/25/2016 11:45,2,7.461,ACTIVE,213.74,363.39,59.981,1472139903,"274151322000095","219011344069620",27.33,52.80,0,328.52,392.55,206.2,197.1,0.800,832634.8,832634.8,4692,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139921,921374.00
08/25/2016 11:45,2,7.373,ACTIVE,220.29,360.99,59.975,1472139903,"201051344000988","219011344069620",18.09,35.40,0,337.54,389.54,135.0,128.4,0.628,516815.3,516815.3,4730,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139922,921375.00
08/25/2016 11:45,2,7.490,ACTIVE,218.03,363.09,59.954,1472139903,"201051344001025","219011344069620",27.53,42.30,0,332.43,411.48,208.8,199.6,0.932,535504.3,535504.3,4708,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139923,921376.00
08/25/2016 11:45,2,7.455,ACTIVE,220.06,367.00,59.975,1472139903,"201051344000458","219011344069620",27.53,38.80,0,336.04,411.18,208.0,198.8,0.981,532563.0,532563.0,4708,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139924,921377.00
08/25/2016 11:45,2,7.473,ACTIVE,220.06,369.40,59.981,1472139903,"201051344000853","219011344069620",27.79,36.50,0,336.34,415.39,210.3,201.1,0.986,531770.2,531770.2,4710,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139925,921378.00
08/25/2016 11:45,2,7.373,ACTIVE,216.67,362.49,59.965,1472139903,"201051344000685","219011344069620",27.47,40.20,0,329.73,409.08,205.0,196.0,0.981,535006.8,535006.8,4721,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139926,921379.00
08/25/2016 11:45,2,7.338,ACTIVE,218.26,364.59,59.965,1472139903,"201051344000917","219011344069620",27.61,40.00,0,331.53,409.98,205.1,196.0,0.972,531974.2,531974.2,4728,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139927,921380.00
08/25/2016 11:45,2,7.295,ACTIVE,217.13,363.39,59.965,1472139903,"201051344001145","219011344069620",27.55,39.50,0,330.93,409.38,203.6,194.6,0.932,537170.3,537170.3,4725,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139928,921381.00
08/25/2016 11:45,2,7.479,ACTIVE,218.48,364.29,59.970,1472139903,"201051344000651","219011344069620",27.29,39.30,0,334.24,410.58,206.7,197.6,0.937,530076.4,530076.4,4705,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139928,921382.00
08/25/2016 11:45,2,7.014,ACTIVE,213.96,371.51,59.981,1472139903,"274151322000088","219011344069620",25.52,48.00,0,328.52,387.44,181.2,172.9,0.689,759343.9,759343.9,4676,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139929,921383.00
08/25/2016 11:45,2,4.791,ACTIVE,214.64,406.37,59.970,1472139903,"274151322000068","219011344069620",37.59,50.80,0,383.23,453.86,181.6,173.4,0.703,652883.3,652883.3,4748,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139930,921384.00
08/25/2016 11:45,2,7.400,ACTIVE,218.03,363.09,60.012,1472139903,"201051344001135","219011344069620",27.47,38.80,0,331.83,410.28,205.8,196.7,0.946,526233.4,526233.4,4702,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139931,921385.00
08/25/2016 11:45,2,7.461,ACTIVE,218.03,364.59,59.986,1472139903,"201051344000594","219011344069620",27.39,44.80,0,330.93,411.48,207.0,197.9,0.946,536962.4,536962.4,4710,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139932,921386.00
08/25/2016 11:45,2,7.516,ACTIVE,218.26,363.69,59.975,1472139903,"201051344001203","219011344069620",27.57,42.00,0,332.43,411.48,209.8,200.6,0.972,534261.5,534261.5,4715,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139933,921387.00
08/25/2016 11:45,2,7.053,ACTIVE,214.41,375.11,59.986,1472139903,"274151322000054","219011344069620",25.78,47.30,0,330.93,388.94,184.0,175.7,0.712,775074.7,775074.7,4669,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139934,921388.00
08/25/2016 11:45,2,7.586,ACTIVE,218.93,365.49,59.986,1472139903,"201051344000867","219011344069620",27.10,40.40,0,332.43,410.88,208.2,199.0,0.959,524275.6,524275.6,4711,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139935,921389.00
08/25/2016 11:45,2,7.379,ACTIVE,218.26,362.79,59.991,1472139903,"201051344001093","219011344069620",27.83,39.80,0,333.03,411.48,207.8,198.7,0.950,531404.3,531404.3,4728,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139936,921390.00
08/25/2016 11:45,2,7.521,ACTIVE,219.61,367.00,59.991,1472139903,"201051344000900","219011344069620",28.11,35.60,0,334.84,413.29,214.2,204.8,0.963,540806.0,540806.0,4722,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139937,921391.00
08/25/2016 11:45,2,7.373,ACTIVE,219.61,366.70,60.007,1472139903,"201051344000648","219011344069620",27.47,38.20,0,336.04,411.18,205.1,196.0,0.946,530105.7,530105.7,4705,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139938,921392.00
08/25/2016 11:45,2,7.484,ACTIVE,219.84,368.20,59.996,1472139903,"201051344000569","219011344069620",27.79,36.00,0,334.84,412.08,210.8,201.5,0.968,541021.9,541021.9,4708,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139939,921393.00
08/25/2016 11:45,2,7.494,ACTIVE,220.29,366.70,59.981,1472139903,"201051344000983","219011344069620",27.71,38.00,0,334.84,412.68,210.1,200.9,0.972,533287.9,533287.9,4704,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139940,921394.00
08/25/2016 11:45,2,7.496,ACTIVE,220.29,367.60,59.996,1472139903,"201051344001158","219011344069620",27.06,39.30,0,335.14,410.28,205.4,196.3,0.946,525517.9,525517.9,4710,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139941,921395.00
08/25/2016 11:45,2,7.412,ACTIVE,219.84,366.10,59.991,1472139903,"201051344000576","219011344069620",27.85,36.80,0,335.44,414.79,209.0,199.8,0.963,532949.6,532949.6,4715,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139941,921396.00
08/25/2016 11:45,2,7.027,ACTIVE,213.96,350.77,59.986,1472139903,"274151322000087","219011344069620",25.17,62.30,0,331.23,385.03,179.1,171.0,0.658,747466.9,747466.9,4732,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472139942,921397.00
08/25/2016 12:00,2,7.924,ACTIVE,221.64,370.30,59.996,1472140803,"201051344000645","219011344069620",27.53,37.00,0,321.61,422.00,221.0,211.4,0.990,532503.2,532503.2,4714,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140804,921398.00
08/25/2016 12:00,2,7.363,ACTIVE,215.77,359.48,59.981,1472140803,"274151322000085","219011344069620",25.66,46.40,0,325.82,393.15,191.4,182.9,0.729,775225.8,775225.8,4671,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140805,921399.00
08/25/2016 12:00,2,7.768,ACTIVE,220.74,368.80,59.975,1472140803,"201051344000633","219011344069620",27.91,40.60,0,319.51,422.30,219.5,209.9,1.030,524022.4,524022.4,4708,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140806,921400.00
08/25/2016 12:00,2,7.801,ACTIVE,222.10,370.60,60.023,1472140803,"201051344000469","219011344069620",28.37,32.80,0,318.91,424.41,224.1,214.4,1.047,526403.0,526403.0,4724,0,0,0,L,1122011218,0,125.62,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140807,921401.00
08/25/2016 12:00,2,7.703,ACTIVE,218.71,367.00,59.970,1472140803,"201051344000646","219011344069620",27.95,41.30,0,318.61,417.79,218.0,208.5,1.003,527325.7,527325.7,4708,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140808,921402.00
08/25/2016 12:00,2,7.389,ACTIVE,216.22,362.19,59.986,1472140803,"274151322000052","219011344069620",27.37,53.30,0,326.72,397.96,204.7,195.7,0.795,795646.1,795646.1,4668,0,0,0,L,1151911521,0,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140809,921403.00
