ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 12:00,2,7.652,ACTIVE,220.29,369.10,59.996,1472140803,"201051344000585","219011344069620",28.55,39.00,0,319.51,416.59,221.2,211.6,1.003,536682.0,536682.0,4699,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140809,921404.00
08/25/2016 12:00,2,7.570,ACTIVE,218.48,363.09,59.965,1472140803,"201051344001230","219011344069620",28.37,41.00,0,319.81,418.39,217.5,208.0,0.972,530558.6,530558.6,4726,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140810,921405.00
08/25/2016 12:00,2,7.582,ACTIVE,220.06,370.00,59.986,1472140803,"201051344000582","219011344069620",28.09,37.80,0,318.61,417.19,215.6,206.1,0.950,523312.1,523312.1,4702,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140811,921406.00
08/25/2016 12:00,2,7.674,ACTIVE,218.93,369.10,59.975,1472140803,"201051344000955","219011344069620",28.05,39.50,0,318.91,417.49,218.1,208.6,1.021,537052.2,537052.2,4710,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140812,921407.00
08/25/2016 12:00,2,4.922,ACTIVE,215.77,414.49,60.007,1472140803,"274151322000094","219011344069620",38.33,49.00,0,331.83,458.07,190.0,181.5,0.734,652632.1,652632.1,4757,0,0,0,L,1151911521,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140813,921408.00
08/25/2016 12:00,2,7.629,ACTIVE,222.10,370.60,59.986,1472140803,"201051344000579","219011344069620",28.25,40.80,0,322.21,422.90,218.2,208.7,0.990,540660.2,540660.2,4715,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140814,921409.00
08/25/2016 12:00,2,7.664,ACTIVE,218.71,366.10,59.991,1472140803,"201051344000890","219011344069620",27.93,44.30,0,320.71,417.49,216.5,207.1,0.981,534300.7,534300.7,4705,0,0,0,L,1122011218,0,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140815,921410.00
08/25/2016 12:00,2,7.695,ACTIVE,219.61,368.50,59.975,1472140803,"201051344000438","219011344069620",27.79,40.60,0,317.10,416.59,216.6,207.1,1.003,535805.4,535805.4,4713,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140816,921411.00
08/25/2016 12:00,2,7.668,ACTIVE,218.93,364.59,59.991,1472140803,"201051344000417","219011344069620",27.43,44.00,0,318.91,416.59,213.0,203.6,0.972,527180.9,527180.9,4708,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140817,921412.00
08/25/2016 12:00,2,7.299,ACTIVE,215.09,368.80,59.991,1472140803,"274151322000083","219011344069620",27.23,54.30,0,327.92,392.55,201.2,192.3,0.809,788433.2,788433.2,4682,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140818,921413.00
08/25/2016 12:00,2,7.760,ACTIVE,216.67,357.38,59.986,1472140803,"274151322000076","219011344069620",28.11,52.50,0,328.82,402.16,220.7,211.1,0.857,841182.9,841182.9,4683,0,0,0,L,1151911521,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140819,921414.00
08/25/2016 12:00,2,7.836,ACTIVE,220.52,369.40,59.996,1472140803,"201051344000868","219011344069620",27.99,35.00,0,319.81,422.00,222.1,212.4,0.994,525247.9,525247.9,4715,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140820,921415.00
08/25/2016 12:00,2,7.713,ACTIVE,215.54,366.70,60.023,1472140803,"274151322000095","219011344069620",27.89,53.00,0,321.61,398.86,217.8,208.3,0.818,832680.3,832680.3,4693,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140821,921416.00
08/25/2016 12:00,2,7.779,ACTIVE,222.10,366.40,59.996,1472140803,"201051344000988","219011344069620",18.27,34.30,0,321.61,399.16,144.0,137.1,0.663,516845.3,516845.3,4731,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140822,921417.00
08/25/2016 12:00,2,7.799,ACTIVE,219.84,367.00,59.991,1472140803,"201051344001025","219011344069620",27.89,41.00,0,320.71,417.49,220.3,210.7,0.981,535550.6,535550.6,4709,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140823,921418.00
08/25/2016 12:00,2,7.658,ACTIVE,221.87,371.21,59.991,1472140803,"201051344000458","219011344069620",28.33,37.50,0,320.41,422.90,219.7,210.1,1.047,532609.0,532609.0,4709,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140824,921419.00
08/25/2016 12:00,2,7.723,ACTIVE,222.55,369.70,60.002,1472140803,"201051344000853","219011344069620",28.47,35.40,0,323.41,423.20,222.6,212.9,1.025,531816.8,531816.8,4711,0,0,0,L,1122011218,0,126.53,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140824,921420.00
08/25/2016 12:00,2,7.654,ACTIVE,218.48,366.70,59.996,1472140803,"201051344000685","219011344069620",27.95,39.50,0,317.70,416.59,216.7,207.2,1.025,535052.2,535052.2,4722,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140825,921421.00
08/25/2016 12:00,2,7.531,ACTIVE,220.06,367.90,59.996,1472140803,"201051344000917","219011344069620",28.33,39.00,0,319.21,415.99,215.9,206.5,1.008,532019.5,532019.5,4729,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140826,921422.00
08/25/2016 12:00,2,7.602,ACTIVE,218.71,365.80,59.991,1472140803,"201051344001145","219011344069620",27.97,38.40,0,319.21,416.59,215.3,205.8,0.950,537215.3,537215.3,4726,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140827,921423.00
08/25/2016 12:00,2,7.730,ACTIVE,220.29,370.00,60.002,1472140803,"201051344000651","219011344069620",27.87,38.20,0,320.41,421.40,218.2,208.6,0.977,530122.2,530122.2,4706,0,0,0,L,1122011218,0,126.53,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140828,921424.00
08/25/2016 12:00,2,7.256,ACTIVE,215.32,366.40,60.007,1472140803,"274151322000088","219011344069620",26.00,46.20,0,324.32,394.05,191.0,182.4,0.729,759383.9,759383.9,4677,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140829,921425.00
08/25/2016 12:00,2,4.936,ACTIVE,216.67,419.90,59.996,1472140803,"274151322000068","219011344069620",38.29,50.80,0,330.93,454.46,190.8,182.2,0.738,652923.4,652923.4,4749,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140830,921426.00
08/25/2016 12:00,2,7.707,ACTIVE,219.84,368.20,59.991,1472140803,"201051344001135","219011344069620",27.71,38.00,0,319.81,416.59,216.2,206.8,0.981,526279.0,526279.0,4703,0,0,0,L,1122011218,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140831,921427.00
08/25/2016 12:00,2,7.754,ACTIVE,219.84,368.50,59.991,1472140803,"201051344000594","219011344069620",27.75,44.30,0,317.40,416.89,217.9,208.4,0.986,537008.1,537008.1,4711,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140832,921428.00
08/25/2016 12:00,2,7.660,ACTIVE,220.06,367.60,59.991,1472140803,"201051344001203","219011344069620",28.43,40.80,0,318.91,421.40,220.4,210.8,1.016,534307.8,534307.8,4716,0,0,0,L,1122011218,0,126.53,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140833,921429.00
08/25/2016 12:00,2,7.270,ACTIVE,215.77,364.59,60.002,1472140803,"274151322000054","219011344069620",26.38,46.60,0,325.22,394.95,194.0,185.4,0.742,775115.4,775115.4,4670,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140833,921430.00
08/25/2016 12:00,2,7.703,ACTIVE,220.97,369.70,59.996,1472140803,"201051344000867","219011344069620",28.19,39.00,0,321.31,421.10,220.0,210.4,0.990,524321.6,524321.6,4712,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140834,921431.00
08/25/2016 12:00,2,7.604,ACTIVE,220.06,368.80,59.991,1472140803,"201051344001093","219011344069620",28.35,38.80,0,320.41,417.19,218.2,208.7,0.994,531450.1,531450.1,4729,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140835,921432.00
08/25/2016 12:00,2,7.725,ACTIVE,221.42,374.21,60.012,1472140803,"201051344000900","219011344069620",28.82,34.50,0,321.31,424.71,225.2,215.5,0.994,540853.3,540853.3,4723,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140836,921433.00
08/25/2016 12:00,2,7.703,ACTIVE,221.42,369.70,59.996,1472140803,"201051344000648","219011344069620",27.79,37.00,0,321.01,422.30,216.7,207.2,0.968,530151.1,530151.1,4706,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140837,921434.00
08/25/2016 12:00,2,7.760,ACTIVE,221.87,370.90,60.007,1472140803,"201051344000569","219011344069620",28.27,36.00,0,321.31,424.11,222.0,212.4,1.012,541068.5,541068.5,4709,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140838,921435.00
08/25/2016 12:00,2,7.656,ACTIVE,222.10,373.31,59.996,1472140803,"201051344000983","219011344069620",28.59,36.50,0,320.71,423.81,221.5,211.8,1.016,533334.4,533334.4,4705,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140839,921436.00
08/25/2016 12:00,2,7.723,ACTIVE,222.32,372.11,60.002,1472140803,"201051344001158","219011344069620",27.77,38.40,0,320.71,422.00,217.2,207.8,0.986,525563.4,525563.4,4711,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140840,921437.00
08/25/2016 12:00,2,7.777,ACTIVE,222.10,373.31,60.002,1472140803,"201051344000576","219011344069620",28.05,35.20,0,319.81,423.81,220.9,211.3,1.008,532995.8,532995.8,4716,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140841,921438.00
08/25/2016 12:00,2,7.219,ACTIVE,215.77,367.30,60.002,1472140803,"274151322000087","219011344069620",25.78,60.50,0,321.01,390.44,188.3,179.8,0.689,747506.4,747506.4,4733,0,0,0,L,1151911521,0,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472140842,921439.00
08/25/2016 12:15,2,7.838,ACTIVE,221.64,369.10,59.965,1472141703,"201051344000645","219011344069620",27.63,37.80,0,325.82,426.21,219.3,209.8,0.994,532554.4,532554.4,4715,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141704,921440.00
08/25/2016 12:15,2,7.387,ACTIVE,215.77,354.97,59.975,1472141703,"274151322000085","219011344069620",25.39,48.00,0,325.52,395.85,189.9,181.4,0.725,775270.0,775270.0,4672,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141705,921441.00
08/25/2016 12:15,2,7.838,ACTIVE,220.52,368.80,59.959,1472141703,"201051344000633","219011344069620",27.53,40.80,0,323.72,423.20,218.3,208.8,1.021,524073.3,524073.3,4709,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141706,921442.00
08/25/2016 12:15,2,7.887,ACTIVE,222.10,371.81,59.975,1472141703,"201051344000469","219011344069620",27.97,33.50,0,321.61,427.71,223.4,213.7,1.030,526455.1,526455.1,4725,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141707,921443.00
08/25/2016 12:15,2,7.721,ACTIVE,218.26,367.00,59.954,1472141703,"201051344000646","219011344069620",27.79,40.80,0,318.30,422.30,217.0,207.6,1.012,527376.3,527376.3,4709,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141708,921444.00
08/25/2016 12:15,2,7.477,ACTIVE,215.54,356.48,59.954,1472141703,"274151322000052","219011344069620",26.94,54.80,0,324.62,398.26,203.8,194.8,0.800,795693.5,795693.5,4669,0,0,0,L,1151911521,0,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141708,921445.00
08/25/2016 12:15,2,7.951,ACTIVE,219.39,367.00,59.959,1472141703,"201051344000585","219011344069620",27.39,39.80,0,322.81,421.40,220.5,210.9,1.021,536733.4,536733.4,4700,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141709,921446.00
08/25/2016 12:15,2,7.701,ACTIVE,217.80,363.09,60.002,1472141703,"201051344001230","219011344069620",27.79,41.30,0,321.61,419.60,216.7,207.2,1.003,530609.2,530609.2,4727,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141710,921447.00
08/25/2016 12:15,2,7.674,ACTIVE,219.61,368.80,59.959,1472141703,"201051344000582","219011344069620",27.71,38.60,0,321.91,421.10,215.3,205.8,0.981,523362.3,523362.3,4703,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141711,921448.00
08/25/2016 12:15,2,7.656,ACTIVE,218.48,364.89,59.949,1472141703,"201051344000955","219011344069620",28.01,40.40,0,320.41,416.89,217.0,207.5,1.016,537102.8,537102.8,4711,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141712,921449.00
08/25/2016 12:15,2,5.057,ACTIVE,215.77,415.99,59.954,1472141703,"274151322000094","219011344069620",37.49,50.40,0,345.36,452.66,191.9,183.3,0.738,652676.8,652676.8,4758,0,0,0,L,1151911521,0,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141713,921450.00
08/25/2016 12:15,2,7.832,ACTIVE,222.10,370.60,59.954,1472141703,"201051344000579","219011344069620",27.55,41.50,0,323.72,426.21,218.4,208.9,1.016,540711.1,540711.1,4716,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141714,921451.00
08/25/2016 12:15,2,7.762,ACTIVE,218.03,362.79,59.949,1472141703,"201051344000890","219011344069620",27.51,44.50,0,323.72,421.40,216.2,206.7,0.999,534351.1,534351.1,4706,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141715,921452.00
08/25/2016 12:15,2,7.775,ACTIVE,219.16,368.20,59.965,1472141703,"201051344000438","219011344069620",27.43,41.30,0,321.01,419.90,216.0,206.5,1.008,535855.7,535855.7,4714,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141716,921453.00
08/25/2016 12:15,2,7.637,ACTIVE,218.48,366.40,59.949,1472141703,"201051344000417","219011344069620",27.55,44.30,0,318.30,416.29,212.9,203.5,0.994,527230.5,527230.5,4709,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141717,921454.00
08/25/2016 12:15,2,7.436,ACTIVE,215.32,367.00,59.954,1472141703,"274151322000083","219011344069620",26.80,56.30,0,326.12,398.86,201.6,192.7,0.800,788480.0,788480.0,4683,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141718,921455.00
08/25/2016 12:15,2,7.936,ACTIVE,216.45,370.30,59.959,1472141703,"274151322000076","219011344069620",27.51,53.80,0,325.52,406.07,220.8,211.2,0.857,841234.3,841234.3,4684,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141719,921456.00
08/25/2016 12:15,2,7.947,ACTIVE,220.52,370.00,59.970,1472141703,"201051344000868","219011344069620",27.75,35.40,0,323.11,429.22,223.4,213.7,0.999,525299.8,525299.8,4716,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141720,921457.00
08/25/2016 12:15,2,7.865,ACTIVE,215.32,356.18,59.959,1472141703,"274151322000095","219011344069620",27.45,55.00,0,319.21,402.46,218.5,209.0,0.831,832731.1,832731.1,4694,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141721,921458.00
08/25/2016 12:15,2,7.994,ACTIVE,222.10,365.49,59.954,1472141703,"201051344000988","219011344069620",17.89,34.50,0,323.11,401.26,144.9,138.0,0.658,516878.7,516878.7,4732,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141722,921459.00
08/25/2016 12:15,2,7.900,ACTIVE,219.39,367.60,59.965,1472141703,"201051344001025","219011344069620",27.79,41.30,0,321.01,420.50,222.2,212.6,0.986,535602.1,535602.1,4710,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141723,921460.00
08/25/2016 12:15,2,7.885,ACTIVE,222.10,370.00,59.986,1472141703,"201051344000458","219011344069620",27.79,38.00,0,324.32,435.23,221.9,212.2,1.034,532660.4,532660.4,4710,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141724,921461.00
08/25/2016 12:15,2,7.916,ACTIVE,222.55,374.51,59.981,1472141703,"201051344000853","219011344069620",27.99,36.00,0,327.32,427.71,224.4,214.6,1.039,531868.8,531868.8,4712,0,0,0,L,1122011218,0,126.53,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141725,921462.00
08/25/2016 12:15,2,7.809,ACTIVE,218.03,368.50,59.975,1472141703,"201051344000685","219011344069620",27.59,39.50,0,317.70,421.10,218.0,208.5,1.008,535102.7,535102.7,4723,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141726,921463.00
08/25/2016 12:15,2,7.729,ACTIVE,218.03,365.49,59.959,1472141703,"201051344001145","219011344069620",27.69,39.50,0,323.72,415.39,216.7,207.3,0.972,537265.6,537265.6,4727,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141728,921464.00
08/25/2016 12:15,2,7.834,ACTIVE,219.84,368.50,59.975,1472141703,"201051344000651","219011344069620",27.73,39.00,0,321.61,421.10,219.9,210.3,0.990,530173.1,530173.1,4707,0,0,0,L,1122011218,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141729,921465.00
08/25/2016 12:15,2,7.428,ACTIVE,215.54,373.61,59.954,1472141703,"274151322000088","219011344069620",25.60,48.30,0,326.42,396.15,192.6,184.0,0.725,759428.5,759428.5,4678,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141729,921466.00
08/25/2016 12:15,2,5.006,ACTIVE,216.45,431.92,59.949,1472141703,"274151322000068","219011344069620",38.09,51.50,0,336.64,454.76,192.2,183.6,0.751,652967.9,652967.9,4750,0,0,0,L,1151911521,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141730,921467.00
08/25/2016 12:15,2,7.918,ACTIVE,219.39,365.49,59.959,1472141703,"201051344001135","219011344069620",27.31,38.40,0,319.51,421.70,219.1,209.5,1.012,526329.7,526329.7,4704,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141731,921468.00
08/25/2016 12:15,2,7.893,ACTIVE,219.84,367.90,59.981,1472141703,"201051344000594","219011344069620",27.59,44.50,0,322.51,423.50,220.6,211.0,0.990,537059.1,537059.1,4712,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141732,921469.00
08/25/2016 12:15,2,7.930,ACTIVE,219.61,367.60,59.959,1472141703,"201051344001203","219011344069620",27.75,41.30,0,320.71,422.00,222.8,213.1,1.039,534359.4,534359.4,4717,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141733,921470.00
08/25/2016 12:15,2,7.455,ACTIVE,216.00,376.92,59.975,1472141703,"274151322000054","219011344069620",25.96,48.00,0,325.22,397.05,195.9,187.2,0.747,775160.7,775160.7,4671,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141734,921471.00
08/25/2016 12:15,2,7.928,ACTIVE,220.74,368.20,59.954,1472141703,"201051344000867","219011344069620",27.67,39.80,0,324.92,422.60,222.2,212.6,0.990,524373.1,524373.1,4713,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141735,921472.00
08/25/2016 12:15,2,7.824,ACTIVE,219.84,369.10,59.959,1472141703,"201051344001093","219011344069620",27.79,39.50,0,322.21,420.80,220.2,210.6,0.999,531501.1,531501.1,4730,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141736,921473.00
08/25/2016 12:15,2,8.068,ACTIVE,221.42,371.21,59.959,1472141703,"201051344000900","219011344069620",27.81,35.00,0,324.62,429.52,227.2,217.4,1.008,540906.1,540906.1,4724,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141737,921474.00
08/25/2016 12:15,2,7.840,ACTIVE,221.42,372.41,59.970,1472141703,"201051344000648","219011344069620",27.57,37.80,0,324.32,428.61,218.8,209.3,0.999,530201.8,530201.8,4707,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141738,921475.00
08/25/2016 12:15,2,7.898,ACTIVE,221.87,371.51,59.986,1472141703,"201051344000569","219011344069620",28.05,36.30,0,322.51,427.11,224.2,214.5,1.021,541120.4,541120.4,4710,0,0,0,L,1122011218,0,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141739,921476.00
08/25/2016 12:15,2,7.912,ACTIVE,222.10,370.30,59.965,1472141703,"201051344000983","219011344069620",27.97,37.00,0,323.11,426.21,224.1,214.4,1.012,533386.2,533386.2,4706,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141739,921477.00
08/25/2016 12:15,2,7.912,ACTIVE,222.10,371.81,59.970,1472141703,"201051344001158","219011344069620",27.35,38.60,0,320.41,430.72,219.1,209.6,1.003,525614.1,525614.1,4712,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141740,921478.00
08/25/2016 12:15,2,7.914,ACTIVE,221.64,371.51,59.996,1472141703,"201051344000576","219011344069620",27.83,35.80,0,324.62,433.72,223.0,213.3,1.016,533047.4,533047.4,4717,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141741,921479.00
08/25/2016 12:15,2,7.434,ACTIVE,215.77,362.49,59.970,1472141703,"274151322000087","219011344069620",25.27,62.30,0,323.41,393.75,190.0,181.5,0.698,747550.3,747550.3,4734,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141742,921480.00
08/25/2016 12:15,2,7.889,ACTIVE,219.39,367.90,59.933,1472141703,"201051344000917","219011344069620",27.27,39.80,0,323.11,419.00,217.8,208.3,1.012,532071.0,532071.0,4730,0,0,0,L,1122011218,1,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472141743,921481.00
08/25/2016 12:30,2,8.006,ACTIVE,221.42,368.80,59.949,1472142603,"201051344000645","219011344069620",27.37,38.80,0,328.22,421.70,221.9,212.3,1.003,532606.1,532606.1,4716,0,0,0,L,1122011218,0,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142604,921482.00
08/25/2016 12:30,2,7.471,ACTIVE,215.77,363.39,59.954,1472142603,"274151322000085","219011344069620",25.19,49.00,0,329.73,393.45,190.5,182.0,0.725,775314.4,775314.4,4673,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142605,921483.00
08/25/2016 12:30,2,8.020,ACTIVE,220.29,367.30,59.917,1472142603,"201051344000633","219011344069620",27.21,42.50,0,323.72,421.70,220.9,211.3,1.030,524124.7,524124.7,4710,0,0,0,L,1122011218,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142606,921484.00
08/25/2016 12:30,2,8.104,ACTIVE,221.87,371.21,59.949,1472142603,"201051344000469","219011344069620",27.55,34.30,0,322.81,423.81,226.1,216.3,1.061,526507.7,526507.7,4726,0,0,0,L,1122011218,0,125.62,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142607,921485.00
08/25/2016 12:30,2,7.838,ACTIVE,218.03,367.30,59.970,1472142603,"201051344000646","219011344069620",27.69,42.00,0,319.51,417.19,219.8,210.2,1.025,527427.4,527427.4,4710,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142608,921486.00
08/25/2016 12:30,2,7.602,ACTIVE,215.77,354.07,59.954,1472142603,"274151322000052","219011344069620",26.82,56.00,0,326.72,398.56,206.4,197.3,0.804,795741.5,795741.5,4670,0,0,0,L,1151911521,0,123.14,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142609,921487.00
08/25/2016 12:30,2,7.979,ACTIVE,219.39,368.50,59.959,1472142603,"201051344000585","219011344069620",27.67,41.00,0,320.41,416.29,223.5,213.8,1.016,536785.4,536785.4,4701,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142610,921488.00
08/25/2016 12:30,2,7.895,ACTIVE,217.35,365.80,59.912,1472142603,"201051344001230","219011344069620",27.35,42.50,0,322.51,417.19,218.8,209.3,0.999,530660.2,530660.2,4728,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142611,921489.00
08/25/2016 12:30,2,7.793,ACTIVE,218.93,363.99,59.944,1472142603,"201051344000582","219011344069620",27.53,39.80,0,317.10,416.29,217.1,207.6,0.963,523412.9,523412.9,4704,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142612,921490.00
08/25/2016 12:30,2,7.945,ACTIVE,217.80,363.39,59.975,1472142603,"201051344000955","219011344069620",27.31,41.30,0,318.00,416.89,219.8,210.2,1.025,537153.9,537153.9,4712,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142613,921491.00
08/25/2016 12:30,2,5.160,ACTIVE,215.77,402.77,59.954,1472142603,"274151322000094","219011344069620",37.15,52.30,0,332.73,454.16,194.1,185.4,0.747,652721.9,652721.9,4759,0,0,0,L,1151911521,0,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142614,921492.00
08/25/2016 12:30,2,7.922,ACTIVE,221.87,369.10,59.944,1472142603,"201051344000579","219011344069620",27.55,42.30,0,326.42,421.40,221.1,211.5,0.994,540762.5,540762.5,4717,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142615,921493.00
08/25/2016 12:30,2,7.986,ACTIVE,217.58,366.40,59.949,1472142603,"201051344000890","219011344069620",27.04,45.50,0,319.21,416.89,218.8,209.2,0.986,534401.9,534401.9,4707,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142616,921494.00
08/25/2016 12:30,2,7.883,ACTIVE,218.48,365.80,59.938,1472142603,"201051344000438","219011344069620",27.39,42.50,0,318.00,415.69,218.6,209.1,1.016,535906.4,535906.4,4715,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142617,921495.00
08/25/2016 12:30,2,7.842,ACTIVE,218.03,365.19,59.949,1472142603,"201051344000417","219011344069620",27.21,45.80,0,318.91,415.69,216.1,206.7,1.016,527280.5,527280.5,4710,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142618,921496.00
08/25/2016 12:30,2,7.664,ACTIVE,215.09,359.18,59.944,1472142603,"274151322000083","219011344069620",26.28,56.80,0,330.03,394.65,204.1,195.1,0.818,788527.3,788527.3,4684,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142618,921497.00
08/25/2016 12:30,2,8.055,ACTIVE,216.22,373.01,59.949,1472142603,"274151322000076","219011344069620",27.45,55.80,0,330.63,402.16,224.0,214.3,0.866,841286.1,841286.1,4685,0,0,0,L,1151911521,0,123.59,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142619,921498.00
08/25/2016 12:30,2,8.082,ACTIVE,220.29,368.50,59.954,1472142603,"201051344000868","219011344069620",27.65,36.30,0,326.72,422.60,226.1,216.3,1.016,525352.2,525352.2,4717,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142620,921499.00
08/25/2016 12:30,2,8.045,ACTIVE,215.32,380.52,59.954,1472142603,"274151322000095","219011344069620",27.15,55.30,0,329.43,398.86,221.1,211.5,0.831,832782.3,832782.3,4695,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142621,921500.00
08/25/2016 12:30,2,8.053,ACTIVE,221.87,362.79,59.938,1472142603,"201051344000988","219011344069620",17.89,35.20,0,322.21,398.56,146.0,139.0,0.654,516912.3,516912.3,4733,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142622,921501.00
08/25/2016 12:30,2,8.131,ACTIVE,218.93,367.30,59.949,1472142603,"201051344001025","219011344069620",27.25,42.30,0,318.61,417.19,224.3,214.5,1.025,535654.1,535654.1,4711,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142623,921502.00
08/25/2016 12:30,2,7.955,ACTIVE,221.64,370.00,59.975,1472142603,"201051344000458","219011344069620",27.79,39.00,0,323.72,422.30,224.0,214.2,1.065,532712.2,532712.2,4711,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142624,921503.00
08/25/2016 12:30,2,8.064,ACTIVE,222.10,371.21,59.949,1472142603,"201051344000853","219011344069620",27.73,36.50,0,327.62,422.30,226.5,216.7,1.034,531921.3,531921.3,4713,0,0,0,L,1122011218,0,126.53,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142625,921504.00
08/25/2016 12:30,2,7.994,ACTIVE,217.58,364.29,59.896,1472142603,"201051344000685","219011344069620",27.17,40.60,0,316.20,416.29,220.0,210.4,1.039,535153.7,535153.7,4724,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142626,921505.00
08/25/2016 12:30,2,7.973,ACTIVE,218.93,367.00,59.949,1472142603,"201051344000917","219011344069620",27.27,40.00,0,322.21,415.39,220.2,210.6,1.043,532121.0,532121.0,4731,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142627,921506.00
08/25/2016 12:30,2,7.936,ACTIVE,217.58,364.59,59.959,1472142603,"201051344001145","219011344069620",27.23,40.40,0,325.22,416.29,218.9,209.4,0.986,537316.3,537316.3,4728,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142628,921507.00
08/25/2016 12:30,2,7.971,ACTIVE,219.39,367.00,59.933,1472142603,"201051344000651","219011344069620",27.49,40.20,0,320.71,421.40,221.7,212.1,1.003,530224.5,530224.5,4708,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142628,921508.00
08/25/2016 12:30,2,7.562,ACTIVE,215.54,375.41,59.975,1472142603,"274151322000088","219011344069620",25.29,49.30,0,328.82,395.25,193.6,184.9,0.729,759473.3,759473.3,4679,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142629,921509.00
08/25/2016 12:30,2,5.107,ACTIVE,216.45,410.28,59.938,1472142603,"274151322000068","219011344069620",37.63,51.50,0,334.24,453.56,194.2,185.5,0.751,653013.0,653013.0,4751,0,0,0,L,1151911521,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142630,921510.00
08/25/2016 12:30,2,7.893,ACTIVE,218.93,366.10,59.954,1472142603,"201051344001135","219011344069620",27.59,39.80,0,321.01,415.99,220.6,211.0,1.008,526380.9,526380.9,4705,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142631,921511.00
08/25/2016 12:30,2,8.037,ACTIVE,219.39,364.59,59.986,1472142603,"201051344000594","219011344069620",27.25,45.80,0,325.52,417.79,221.8,212.1,1.008,537110.6,537110.6,4713,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142632,921512.00
08/25/2016 12:30,2,7.943,ACTIVE,219.16,366.10,59.928,1472142603,"201051344001203","219011344069620",27.83,42.00,0,323.72,417.49,224.0,214.3,1.039,534411.4,534411.4,4718,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142633,921513.00
08/25/2016 12:30,2,7.568,ACTIVE,215.54,354.97,59.949,1472142603,"274151322000054","219011344069620",25.64,48.80,0,327.92,395.85,196.5,187.8,0.751,775206.3,775206.3,4672,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142634,921514.00
08/25/2016 12:30,2,8.023,ACTIVE,220.52,368.80,59.954,1472142603,"201051344000867","219011344069620",27.47,40.80,0,327.62,421.40,223.1,213.4,1.012,524424.9,524424.9,4714,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142635,921515.00
08/25/2016 12:30,2,7.896,ACTIVE,219.16,367.90,59.949,1472142603,"201051344001093","219011344069620",27.67,41.00,0,324.32,416.89,221.2,211.6,1.034,531552.5,531552.5,4731,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142636,921516.00
08/25/2016 12:30,2,8.027,ACTIVE,220.97,369.70,59.944,1472142603,"201051344000900","219011344069620",28.19,35.60,0,328.82,423.81,228.9,219.1,1.012,540959.3,540959.3,4725,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142636,921517.00
08/25/2016 12:30,2,7.865,ACTIVE,221.19,367.00,59.949,1472142603,"201051344000648","219011344069620",27.57,38.60,0,325.22,422.60,219.7,210.1,1.008,530252.8,530252.8,4708,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142638,921518.00
08/25/2016 12:30,2,8.033,ACTIVE,221.42,370.00,59.949,1472142603,"201051344000569","219011344069620",27.67,37.50,0,325.52,423.81,225.2,215.4,1.025,541172.8,541172.8,4711,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142638,921519.00
08/25/2016 12:30,2,7.912,ACTIVE,221.64,371.21,59.944,1472142603,"201051344000983","219011344069620",28.09,38.20,0,325.82,422.90,225.1,215.3,1.039,533438.5,533438.5,4707,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142639,921520.00
08/25/2016 12:30,2,7.994,ACTIVE,221.87,371.81,59.938,1472142603,"201051344001158","219011344069620",27.19,39.30,0,320.11,422.90,219.9,210.3,1.021,525665.1,525665.1,4713,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142640,921521.00
08/25/2016 12:30,2,8.090,ACTIVE,221.64,372.41,59.954,1472142603,"201051344000576","219011344069620",27.33,37.30,0,325.22,422.90,223.9,214.2,1.025,533099.5,533099.5,4718,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142642,921522.00
08/25/2016 12:30,2,7.527,ACTIVE,215.77,354.07,59.938,1472142603,"274151322000087","219011344069620",24.95,63.30,0,326.12,393.15,190.0,181.5,0.698,747594.5,747594.5,4735,0,0,0,L,1151911521,0,123.59,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472142642,921523.00
08/25/2016 12:45,2,8.330,ACTIVE,221.42,371.81,60.002,1472143504,"201051344000645","219011344069620",27.35,38.60,0,341.45,422.00,230.6,220.7,1.030,532660.3,532660.3,4717,0,0,0,L,1122011218,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143505,921524.00
08/25/2016 12:45,2,7.766,ACTIVE,215.54,352.87,59.965,1472143504,"274151322000085","219011344069620",25.17,50.40,0,331.53,390.74,197.8,189.0,0.751,775360.9,775360.9,4674,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143506,921525.00
08/25/2016 12:45,2,8.301,ACTIVE,220.52,370.90,59.965,1472143504,"201051344000633","219011344069620",27.35,42.50,0,340.55,421.70,229.7,219.8,1.069,524178.8,524178.8,4711,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143507,921526.00
08/25/2016 12:45,2,8.350,ACTIVE,221.87,373.01,59.954,1472143504,"201051344000469","219011344069620",27.77,35.00,0,341.15,424.41,234.9,224.8,1.092,526563.0,526563.0,4727,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143508,921527.00
08/25/2016 12:45,2,8.111,ACTIVE,218.03,367.30,59.970,1472143504,"201051344000646","219011344069620",27.85,43.00,0,334.84,418.09,228.8,218.9,1.078,527481.3,527481.3,4711,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143508,921528.00
08/25/2016 12:45,2,7.906,ACTIVE,215.54,375.71,59.975,1472143504,"274151322000052","219011344069620",26.80,57.00,0,330.63,397.96,214.6,205.2,0.831,795792.0,795792.0,4671,0,0,0,L,1151911521,0,123.14,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143509,921529.00
08/25/2016 12:45,2,8.307,ACTIVE,219.39,369.10,59.986,1472143504,"201051344000585","219011344069620",27.73,40.60,0,334.24,416.89,233.3,223.2,1.065,536840.3,536840.3,4702,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143510,921530.00
08/25/2016 12:45,2,8.053,ACTIVE,217.35,367.00,59.970,1472143504,"201051344001230","219011344069620",27.95,43.00,0,333.33,417.49,227.9,218.1,1.052,530713.8,530713.8,4729,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143511,921531.00
08/25/2016 12:45,2,8.164,ACTIVE,219.39,368.20,59.981,1472143504,"201051344000582","219011344069620",27.43,40.20,0,334.24,417.49,226.6,216.8,1.030,523466.3,523466.3,4705,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143512,921532.00
08/25/2016 12:45,2,8.232,ACTIVE,218.03,367.60,59.991,1472143504,"201051344000955","219011344069620",27.43,41.80,0,336.34,417.49,228.5,218.6,1.065,537207.8,537207.8,4713,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143513,921533.00
08/25/2016 12:45,2,5.252,ACTIVE,215.54,425.61,59.959,1472143504,"274151322000094","219011344069620",37.97,51.80,0,384.73,452.96,201.9,193.0,0.778,652769.5,652769.5,4760,0,0,0,L,1151911521,0,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143514,921534.00
08/25/2016 12:45,2,8.244,ACTIVE,221.87,371.51,59.959,1472143504,"201051344000579","219011344069620",27.53,43.60,0,339.34,427.11,229.7,219.8,1.039,540816.6,540816.6,4718,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143515,921535.00
08/25/2016 12:45,2,8.266,ACTIVE,217.80,364.89,59.970,1472143504,"201051344000890","219011344069620",27.14,45.80,0,336.94,418.09,227.2,217.4,1.030,534455.4,534455.4,4708,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143516,921536.00
08/25/2016 12:45,2,8.252,ACTIVE,218.71,368.20,59.981,1472143504,"201051344000438","219011344069620",27.17,42.30,0,335.14,417.19,227.1,217.3,1.069,535959.9,535959.9,4716,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143516,921537.00
08/25/2016 12:45,2,8.148,ACTIVE,218.26,365.80,59.975,1472143504,"201051344000417","219011344069620",27.15,45.50,0,335.74,416.59,224.1,214.4,1.047,527333.3,527333.3,4711,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143517,921538.00
08/25/2016 12:45,2,7.824,ACTIVE,214.87,379.02,59.970,1472143504,"274151322000083","219011344069620",26.68,59.00,0,329.13,392.85,211.5,202.2,0.857,788577.1,788577.1,4685,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143518,921539.00
08/25/2016 12:45,2,8.324,ACTIVE,216.45,363.09,59.970,1472143504,"274151322000076","219011344069620",27.47,56.50,0,332.43,402.77,231.5,221.5,0.897,841340.7,841340.7,4686,0,0,0,L,1151911521,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143519,921540.00
08/25/2016 12:45,2,8.367,ACTIVE,220.29,370.60,59.975,1472143504,"201051344000868","219011344069620",27.59,36.50,0,334.54,422.30,233.7,223.6,1.047,525407.2,525407.2,4718,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143520,921541.00
08/25/2016 12:45,2,8.314,ACTIVE,214.87,381.12,59.975,1472143504,"274151322000095","219011344069620",27.21,57.70,0,329.13,397.05,229.1,219.2,0.871,832836.3,832836.3,4696,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143521,921542.00
08/25/2016 12:45,2,8.293,ACTIVE,221.87,366.10,59.981,1472143504,"201051344000988","219011344069620",17.93,35.80,0,342.65,399.16,150.5,143.3,0.689,516947.6,516947.6,4734,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143522,921543.00
08/25/2016 12:45,2,8.393,ACTIVE,219.16,366.40,59.986,1472143504,"201051344001025","219011344069620",27.33,43.20,0,335.14,418.70,232.4,222.4,1.039,535708.9,535708.9,4712,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143523,921544.00
08/25/2016 12:45,2,8.271,ACTIVE,221.87,373.31,59.944,1472143504,"201051344000458","219011344069620",27.63,39.80,0,341.15,422.90,231.4,221.4,1.074,532766.8,532766.8,4712,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143524,921545.00
08/25/2016 12:45,2,8.312,ACTIVE,222.32,375.41,59.970,1472143504,"201051344000853","219011344069620",27.81,37.00,0,340.55,423.20,234.0,223.9,1.078,531976.5,531976.5,4714,0,0,0,L,1122011218,0,126.53,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143525,921546.00
