ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 12:45,2,8.225,ACTIVE,217.58,369.70,59.975,1472143504,"201051344000685","219011344069620",27.33,41.30,0,336.34,417.49,227.6,217.7,1.074,535207.4,535207.4,4725,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143526,921547.00
08/25/2016 12:45,2,8.129,ACTIVE,219.16,369.70,59.933,1472143504,"201051344000917","219011344069620",27.69,40.80,0,334.24,416.29,227.9,218.0,1.069,532174.7,532174.7,4732,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143527,921548.00
08/25/2016 12:45,2,8.184,ACTIVE,217.80,365.19,59.975,1472143504,"201051344001145","219011344069620",27.35,40.80,0,336.04,417.79,226.6,216.8,1.025,537369.7,537369.7,4729,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143528,921549.00
08/25/2016 12:45,2,8.217,ACTIVE,219.61,367.90,59.970,1472143504,"201051344000651","219011344069620",27.59,39.80,0,334.24,417.19,229.6,219.7,1.025,530278.7,530278.7,4709,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143529,921550.00
08/25/2016 12:45,2,7.838,ACTIVE,215.32,357.98,59.981,1472143504,"274151322000088","219011344069620",25.11,49.30,0,330.63,391.34,199.3,190.4,0.747,759520.4,759520.4,4680,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143530,921551.00
08/25/2016 12:45,2,5.297,ACTIVE,216.67,420.20,59.970,1472143504,"274151322000068","219011344069620",37.55,52.50,0,385.03,453.26,200.9,192.0,0.765,653060.7,653060.7,4752,0,0,0,L,1151911521,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143530,921552.00
08/25/2016 12:45,2,8.311,ACTIVE,218.93,367.30,59.975,1472143504,"201051344001135","219011344069620",27.14,39.80,0,330.93,423.81,228.2,218.3,1.043,526434.9,526434.9,4706,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143531,921553.00
08/25/2016 12:45,2,8.314,ACTIVE,219.39,367.90,59.970,1472143504,"201051344000594","219011344069620",27.29,46.20,0,333.63,417.49,229.9,220.0,1.043,537164.8,537164.8,4714,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143532,921554.00
08/25/2016 12:45,2,8.406,ACTIVE,219.39,369.10,59.970,1472143504,"201051344001203","219011344069620",27.23,42.50,0,334.54,418.09,231.8,221.8,1.109,534466.3,534466.3,4719,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143533,921555.00
08/25/2016 12:45,2,7.842,ACTIVE,215.54,376.31,60.007,1472143504,"274151322000054","219011344069620",25.58,49.30,0,329.43,392.85,203.0,194.0,0.773,775254.2,775254.2,4673,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143534,921556.00
08/25/2016 12:45,2,8.348,ACTIVE,220.52,368.50,59.965,1472143504,"201051344000867","219011344069620",27.29,40.80,0,336.34,420.80,230.7,220.7,1.039,524479.5,524479.5,4715,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143535,921557.00
08/25/2016 12:45,2,8.176,ACTIVE,219.16,368.80,59.970,1472143504,"201051344001093","219011344069620",27.65,41.50,0,334.24,417.49,228.8,219.0,1.065,531606.7,531606.7,4732,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143536,921558.00
08/25/2016 12:45,2,8.379,ACTIVE,221.19,373.61,59.965,1472143504,"201051344000900","219011344069620",27.93,36.50,0,340.55,424.41,236.9,226.8,1.039,541015.4,541015.4,4726,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143537,921559.00
08/25/2016 12:45,2,8.236,ACTIVE,220.97,371.51,59.965,1472143504,"201051344000648","219011344069620",27.23,39.00,0,341.75,422.60,227.0,217.2,1.039,530306.6,530306.6,4709,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143538,921560.00
08/25/2016 12:45,2,8.305,ACTIVE,221.42,370.00,59.970,1472143504,"201051344000569","219011344069620",27.73,37.30,0,340.85,424.41,233.1,223.1,1.056,541228.0,541228.0,4712,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143539,921561.00
08/25/2016 12:45,2,8.205,ACTIVE,221.64,370.30,59.965,1472143504,"201051344000983","219011344069620",27.99,38.00,0,341.45,424.41,232.6,222.5,1.065,533493.6,533493.6,4708,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143540,921562.00
08/25/2016 12:45,2,8.191,ACTIVE,221.64,370.90,59.965,1472143504,"201051344001158","219011344069620",27.43,39.80,0,341.15,422.00,227.5,217.7,1.043,525719.0,525719.0,4714,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143541,921563.00
08/25/2016 12:45,2,8.270,ACTIVE,221.42,374.21,59.986,1472143504,"201051344000576","219011344069620",27.59,37.30,0,341.15,423.20,230.9,221.0,1.065,533154.3,533154.3,4719,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143542,921564.00
08/25/2016 12:45,2,7.730,ACTIVE,215.32,372.41,59.965,1472143504,"274151322000087","219011344069620",25.01,63.00,0,330.33,391.34,195.7,186.9,0.725,747640.7,747640.7,4736,0,0,0,L,1151911521,0,123.14,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472143542,921565.00
08/25/2016 13:00,2,8.395,ACTIVE,220.29,370.00,60.007,1472144403,"201051344000645","219011344069620",27.25,39.00,0,325.22,425.01,231.8,221.8,1.047,532714.3,532714.3,4718,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144404,921566.00
08/25/2016 13:00,2,7.787,ACTIVE,214.19,351.67,59.996,1472144403,"274151322000085","219011344069620",25.25,49.50,0,329.43,393.45,199.1,190.3,0.765,775407.1,775407.1,4675,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144405,921567.00
08/25/2016 13:00,2,8.369,ACTIVE,219.16,369.40,60.012,1472144403,"201051344000633","219011344069620",27.29,42.80,0,319.81,425.31,231.3,221.3,1.078,524232.6,524232.6,4712,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144406,921568.00
08/25/2016 13:00,2,8.408,ACTIVE,220.74,371.51,60.002,1472144403,"201051344000469","219011344069620",27.73,34.50,0,318.61,426.81,236.2,226.1,1.109,526618.0,526618.0,4728,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144407,921569.00
08/25/2016 13:00,2,8.275,ACTIVE,216.90,365.49,60.012,1472144403,"201051344000646","219011344069620",27.51,42.50,0,319.81,420.80,230.2,220.3,1.078,527534.9,527534.9,4712,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144408,921570.00
08/25/2016 13:00,2,7.965,ACTIVE,213.96,352.57,59.991,1472144403,"274151322000052","219011344069620",26.74,57.00,0,327.62,400.96,215.7,206.3,0.844,795842.2,795842.2,4672,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144409,921571.00
08/25/2016 13:00,2,8.438,ACTIVE,218.26,366.70,59.996,1472144403,"201051344000585","219011344069620",27.47,40.80,0,321.31,419.30,234.7,224.6,1.092,536895.0,536895.0,4703,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144410,921572.00
08/25/2016 13:00,2,8.230,ACTIVE,216.45,363.39,59.996,1472144403,"201051344001230","219011344069620",27.49,42.50,0,318.30,420.80,229.1,219.2,1.052,530767.2,530767.2,4730,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144411,921573.00
08/25/2016 13:00,2,8.223,ACTIVE,218.26,368.50,60.002,1472144403,"201051344000582","219011344069620",27.37,40.20,0,320.41,419.60,228.0,218.2,1.065,523519.4,523519.4,4706,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144412,921574.00
08/25/2016 13:00,2,8.285,ACTIVE,216.90,366.70,60.012,1472144403,"201051344000955","219011344069620",27.39,42.00,0,320.71,420.20,229.8,219.8,1.074,537261.3,537261.3,4714,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144412,921575.00
08/25/2016 13:00,2,5.375,ACTIVE,214.19,426.81,59.991,1472144403,"274151322000094","219011344069620",37.37,52.50,0,339.95,455.97,203.1,194.1,0.791,652816.8,652816.8,4761,0,0,0,L,1151911521,0,122.23,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144413,921576.00
08/25/2016 13:00,2,8.299,ACTIVE,220.74,369.40,60.002,1472144403,"201051344000579","219011344069620",27.49,42.80,0,324.02,425.01,231.0,221.0,1.061,540870.4,540870.4,4719,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144414,921577.00
08/25/2016 13:00,2,8.379,ACTIVE,216.45,363.69,60.018,1472144403,"201051344000890","219011344069620",26.94,46.20,0,321.91,419.60,228.4,218.5,1.039,534508.7,534508.7,4709,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144415,921578.00
08/25/2016 13:00,2,8.184,ACTIVE,217.58,365.49,60.039,1472144403,"201051344000438","219011344069620",27.59,43.40,0,319.81,419.30,228.7,218.8,1.061,536013.2,536013.2,4717,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144416,921579.00
08/25/2016 13:00,2,8.348,ACTIVE,216.90,365.80,60.039,1472144403,"201051344000417","219011344069620",26.60,45.80,0,320.41,419.00,224.8,215.1,1.056,527385.8,527385.8,4712,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144417,921580.00
08/25/2016 13:00,2,7.969,ACTIVE,213.51,376.01,60.007,1472144403,"274151322000083","219011344069620",26.36,58.30,0,328.52,394.65,212.6,203.2,0.857,788626.5,788626.5,4686,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144418,921581.00
08/25/2016 13:00,2,8.348,ACTIVE,215.09,363.09,60.012,1472144403,"274151322000076","219011344069620",27.51,56.50,0,330.33,404.87,232.4,222.4,0.884,841394.8,841394.8,4687,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144419,921582.00
08/25/2016 13:00,2,8.371,ACTIVE,218.93,369.40,60.034,1472144403,"201051344000868","219011344069620",27.67,37.00,0,321.31,425.91,234.6,224.5,1.052,525462.0,525462.0,4719,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144420,921583.00
08/25/2016 13:00,2,8.367,ACTIVE,214.19,355.28,60.002,1472144403,"274151322000095","219011344069620",27.19,57.70,0,327.62,399.46,230.2,220.3,0.879,832889.9,832889.9,4697,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144421,921584.00
08/25/2016 13:00,2,8.357,ACTIVE,220.74,364.29,60.007,1472144403,"201051344000988","219011344069620",17.89,35.40,0,321.01,400.36,151.4,144.2,0.698,516982.8,516982.8,4735,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144422,921585.00
08/25/2016 13:00,2,8.496,ACTIVE,218.03,366.70,59.970,1472144403,"201051344001025","219011344069620",27.17,43.40,0,322.21,420.50,233.8,223.7,1.074,535763.5,535763.5,4713,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144423,921586.00
08/25/2016 13:00,2,8.398,ACTIVE,220.97,370.90,60.002,1472144403,"201051344000458","219011344069620",27.39,40.20,0,323.72,425.31,233.1,223.0,1.087,532821.1,532821.1,4713,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144424,921587.00
08/25/2016 13:00,2,8.436,ACTIVE,221.19,372.71,60.007,1472144403,"201051344000853","219011344069620",27.55,37.50,0,324.02,425.91,235.2,225.1,1.092,532031.4,532031.4,4715,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144425,921588.00
08/25/2016 13:00,2,8.344,ACTIVE,216.45,367.30,60.002,1472144403,"201051344000685","219011344069620",27.19,41.00,0,318.00,419.90,229.9,220.0,1.096,535260.9,535260.9,4726,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144426,921589.00
08/25/2016 13:00,2,8.211,ACTIVE,218.03,366.70,59.996,1472144403,"201051344000917","219011344069620",27.61,41.00,0,319.21,419.30,229.5,219.6,1.069,532228.2,532228.2,4733,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144427,921590.00
08/25/2016 13:00,2,8.174,ACTIVE,216.67,365.19,59.991,1472144403,"201051344001145","219011344069620",27.57,40.40,0,322.81,420.20,228.0,218.2,1.034,537422.9,537422.9,4730,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144428,921591.00
08/25/2016 13:00,2,8.355,ACTIVE,218.48,370.30,60.012,1472144403,"201051344000651","219011344069620",27.33,40.00,0,322.81,420.50,231.1,221.1,1.061,530332.6,530332.6,4710,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144429,921592.00
08/25/2016 13:00,2,7.777,ACTIVE,213.96,356.48,60.012,1472144403,"274151322000088","219011344069620",25.52,49.50,0,326.12,394.95,200.8,191.9,0.747,759567.2,759567.2,4681,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144430,921593.00
08/25/2016 13:00,2,5.268,ACTIVE,215.09,431.62,60.002,1472144403,"274151322000068","219011344069620",38.01,52.80,0,334.54,454.76,202.9,193.9,0.778,653108.0,653108.0,4753,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144431,921594.00
08/25/2016 13:00,2,8.369,ACTIVE,218.03,364.89,59.975,1472144403,"201051344001135","219011344069620",27.19,39.80,0,321.01,419.60,230.5,220.6,1.056,526488.6,526488.6,4707,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144431,921595.00
08/25/2016 13:00,2,8.285,ACTIVE,218.48,368.80,60.007,1472144403,"201051344000594","219011344069620",27.57,46.60,0,322.21,421.10,231.2,221.3,1.039,537218.8,537218.8,4715,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144433,921596.00
08/25/2016 13:00,2,8.398,ACTIVE,218.03,364.89,60.007,1472144403,"201051344001203","219011344069620",27.47,42.80,0,318.91,421.10,233.5,223.5,1.109,534520.8,534520.8,4720,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144434,921597.00
08/25/2016 13:00,2,7.854,ACTIVE,214.41,376.62,60.007,1472144403,"274151322000054","219011344069620",25.72,49.50,0,325.82,394.95,204.7,195.7,0.787,775301.9,775301.9,4674,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144434,921598.00
08/25/2016 13:00,2,8.400,ACTIVE,219.61,368.20,60.007,1472144403,"201051344000867","219011344069620",27.35,40.60,0,324.02,424.41,232.8,222.8,1.043,524533.8,524533.8,4716,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144435,921599.00
08/25/2016 13:00,2,8.189,ACTIVE,218.48,371.21,59.996,1472144403,"201051344001093","219011344069620",27.83,41.30,0,320.11,420.80,230.8,220.9,1.061,531660.5,531660.5,4733,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144436,921600.00
08/25/2016 13:00,2,8.406,ACTIVE,220.29,372.11,60.012,1472144403,"201051344000900","219011344069620",28.09,36.50,0,322.81,427.71,239.2,229.0,1.069,541071.1,541071.1,4727,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144437,921601.00
08/25/2016 13:00,2,8.295,ACTIVE,220.06,369.40,59.970,1472144403,"201051344000648","219011344069620",27.33,39.50,0,321.91,426.21,229.6,219.6,1.043,530360.0,530360.0,4710,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144438,921602.00
08/25/2016 13:00,2,8.186,ACTIVE,220.74,372.41,60.018,1472144403,"201051344000569","219011344069620",28.35,37.80,0,323.72,426.81,234.9,224.8,1.078,541282.9,541282.9,4713,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144439,921603.00
08/25/2016 13:00,2,8.391,ACTIVE,221.19,373.01,60.007,1472144403,"201051344000983","219011344069620",27.67,38.20,0,324.02,426.21,235.1,225.0,1.074,533548.4,533548.4,4709,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144440,921604.00
08/25/2016 13:00,2,8.350,ACTIVE,221.42,372.11,59.996,1472144403,"201051344001158","219011344069620",27.19,40.20,0,322.21,424.71,229.7,219.8,1.065,525772.5,525772.5,4715,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144441,921605.00
08/25/2016 13:00,2,8.357,ACTIVE,221.19,372.71,60.002,1472144403,"201051344000576","219011344069620",27.63,37.00,0,324.62,427.41,233.6,223.5,1.078,533208.7,533208.7,4720,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144442,921606.00
08/25/2016 13:00,2,7.818,ACTIVE,215.09,352.57,60.012,1472144403,"274151322000087","219011344069620",25.05,62.80,0,327.02,391.34,198.2,189.4,0.738,747686.8,747686.8,4737,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472144443,921607.00
08/25/2016 13:15,2,8.492,ACTIVE,221.19,370.90,59.991,1472145303,"201051344000645","219011344069620",26.90,39.80,0,341.15,422.60,231.3,221.3,1.039,532769.8,532769.8,4719,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145304,921608.00
08/25/2016 13:15,2,7.961,ACTIVE,215.09,367.90,59.986,1472145303,"274151322000085","219011344069620",24.59,50.80,0,330.63,390.74,198.2,189.4,0.756,775454.7,775454.7,4676,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145305,921609.00
08/25/2016 13:15,2,8.469,ACTIVE,220.06,370.90,59.986,1472145303,"201051344000633","219011344069620",26.92,43.40,0,334.84,422.60,230.8,220.8,1.078,524287.9,524287.9,4713,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145306,921610.00
08/25/2016 13:15,2,8.428,ACTIVE,221.64,373.61,59.996,1472145303,"201051344000469","219011344069620",27.65,35.20,0,340.55,424.71,235.9,225.8,1.092,526674.5,526674.5,4729,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145307,921611.00
08/25/2016 13:15,2,8.334,ACTIVE,217.58,364.89,59.986,1472145303,"201051344000646","219011344069620",27.25,42.80,0,333.33,419.00,230.0,220.0,1.074,527590.0,527590.0,4713,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145308,921612.00
08/25/2016 13:15,2,7.986,ACTIVE,215.32,379.32,59.991,1472145303,"274151322000052","219011344069620",26.64,58.30,0,330.03,398.56,215.2,205.8,0.835,795893.7,795893.7,4673,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145309,921613.00
08/25/2016 13:15,2,8.484,ACTIVE,218.93,367.90,59.981,1472145303,"201051344000585","219011344069620",27.33,41.30,0,334.24,418.70,234.9,224.8,1.078,536951.3,536951.3,4704,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145310,921614.00
08/25/2016 13:15,2,8.381,ACTIVE,217.35,366.70,59.986,1472145303,"201051344001230","219011344069620",26.94,43.40,0,330.03,417.79,228.6,218.8,1.052,530822.0,530822.0,4731,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145310,921615.00
08/25/2016 13:15,2,8.406,ACTIVE,218.93,367.90,60.007,1472145303,"201051344000582","219011344069620",26.74,41.00,0,333.03,418.70,227.5,217.7,1.034,523573.9,523573.9,4707,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145311,921616.00
08/25/2016 13:15,2,8.383,ACTIVE,217.80,365.49,59.996,1472145303,"201051344000955","219011344069620",27.00,42.50,0,336.04,418.09,229.1,219.2,1.074,537316.3,537316.3,4715,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145312,921617.00
08/25/2016 13:15,2,5.379,ACTIVE,215.09,427.41,59.991,1472145303,"274151322000094","219011344069620",37.31,53.30,0,382.03,450.26,202.5,193.5,0.791,652865.4,652865.4,4762,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145313,921618.00
08/25/2016 13:15,2,8.424,ACTIVE,221.64,371.51,59.981,1472145303,"201051344000579","219011344069620",27.02,43.60,0,340.85,423.20,230.3,220.3,1.056,540925.7,540925.7,4720,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145314,921619.00
08/25/2016 13:15,2,8.295,ACTIVE,217.35,365.49,59.986,1472145303,"201051344000890","219011344069620",27.23,46.80,0,332.73,418.39,228.6,218.7,1.034,534563.4,534563.4,4710,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145315,921620.00
08/25/2016 13:15,2,8.297,ACTIVE,218.48,368.80,59.944,1472145303,"201051344000438","219011344069620",27.14,43.40,0,334.54,418.70,228.1,218.3,1.061,536067.9,536067.9,4718,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145316,921621.00
08/25/2016 13:15,2,8.297,ACTIVE,217.58,365.19,60.007,1472145303,"201051344000417","219011344069620",26.80,45.80,0,335.74,417.19,225.1,215.4,1.056,527439.7,527439.7,4713,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145317,921622.00
08/25/2016 13:15,2,7.975,ACTIVE,214.41,375.11,59.944,1472145303,"274151322000083","219011344069620",26.36,60.50,0,329.73,393.45,212.8,203.4,0.857,788677.4,788677.4,4687,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145318,921623.00
08/25/2016 13:15,2,8.414,ACTIVE,216.00,383.53,59.975,1472145303,"274151322000076","219011344069620",27.29,58.00,0,330.33,402.77,232.4,222.4,0.902,841450.5,841450.5,4688,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145319,921624.00
08/25/2016 13:15,2,8.518,ACTIVE,219.84,370.90,59.991,1472145303,"201051344000868","219011344069620",27.27,38.40,0,333.63,423.20,235.2,225.1,1.061,525518.3,525518.3,4720,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145320,921625.00
08/25/2016 13:15,2,8.447,ACTIVE,214.41,355.28,59.986,1472145303,"274151322000095","219011344069620",26.94,59.00,0,328.82,397.66,230.2,220.3,0.893,832945.1,832945.1,4698,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145321,921626.00
08/25/2016 13:15,2,8.303,ACTIVE,221.64,364.29,59.991,1472145303,"201051344000988","219011344069620",17.95,36.30,0,342.05,399.76,150.9,143.7,0.663,517018.9,517018.9,4736,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145322,921627.00
08/25/2016 13:15,2,8.484,ACTIVE,218.26,365.19,59.970,1472145303,"201051344001025","219011344069620",27.29,43.60,0,334.84,419.30,234.6,224.5,1.078,535819.6,535819.6,4714,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145322,921628.00
08/25/2016 13:15,2,8.527,ACTIVE,221.42,372.11,59.981,1472145303,"201051344000458","219011344069620",27.00,40.20,0,340.85,424.11,233.1,223.1,1.083,532877.0,532877.0,4714,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145323,921629.00
08/25/2016 13:15,2,8.441,ACTIVE,221.87,373.61,59.986,1472145303,"201051344000853","219011344069620",27.61,37.80,0,340.25,424.11,236.2,226.0,1.092,532087.9,532087.9,4716,0,0,0,L,1122011218,0,126.30,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145324,921630.00
08/25/2016 13:15,2,8.359,ACTIVE,216.67,364.29,59.975,1472145303,"201051344000685","219011344069620",27.19,41.50,0,336.04,418.09,230.2,220.2,1.100,535315.9,535315.9,4727,0,0,0,L,1122011218,0,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145325,921631.00
08/25/2016 13:15,2,8.363,ACTIVE,218.26,366.10,60.012,1472145303,"201051344000917","219011344069620",27.15,41.30,0,333.63,417.19,229.9,220.0,1.056,532283.2,532283.2,4734,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145326,921632.00
08/25/2016 13:15,2,8.361,ACTIVE,216.90,363.69,59.944,1472145303,"201051344001145","219011344069620",27.06,41.00,0,335.14,418.39,229.1,219.2,1.043,537477.6,537477.6,4731,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145327,921633.00
08/25/2016 13:15,2,8.416,ACTIVE,218.71,368.50,59.986,1472145303,"201051344000651","219011344069620",27.19,41.00,0,333.63,417.49,231.9,221.9,1.030,530388.0,530388.0,4711,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145328,921634.00
08/25/2016 13:15,2,7.906,ACTIVE,214.41,376.62,59.986,1472145303,"274151322000088","219011344069620",25.11,50.20,0,330.33,391.04,200.9,192.0,0.760,759615.1,759615.1,4682,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145329,921635.00
08/25/2016 13:15,2,5.412,ACTIVE,215.77,418.09,59.938,1472145303,"274151322000068","219011344069620",37.21,52.80,0,384.43,453.26,203.4,194.4,0.782,653156.6,653156.6,4754,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145330,921636.00
08/25/2016 13:15,2,8.342,ACTIVE,218.26,367.30,59.981,1472145303,"201051344001135","219011344069620",27.31,40.40,0,333.63,418.70,230.5,220.6,1.061,526543.8,526543.8,4708,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145330,921637.00
08/25/2016 13:15,2,8.570,ACTIVE,219.16,370.00,59.986,1472145303,"201051344000594","219011344069620",26.68,46.80,0,333.03,418.70,231.4,221.4,1.052,537274.1,537274.1,4716,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145331,921638.00
08/25/2016 13:15,2,8.516,ACTIVE,218.26,365.80,59.991,1472145303,"201051344001203","219011344069620",27.17,43.60,0,334.84,419.00,234.3,224.3,1.114,534576.7,534576.7,4721,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145332,921639.00
08/25/2016 13:15,2,7.926,ACTIVE,214.64,355.58,59.981,1472145303,"274151322000054","219011344069620",25.50,50.60,0,330.33,393.15,204.6,195.6,0.773,775350.7,775350.7,4675,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145333,921640.00
08/25/2016 13:15,2,8.568,ACTIVE,220.06,368.80,59.975,1472145303,"201051344000867","219011344069620",26.88,42.30,0,334.54,422.00,233.2,223.1,1.069,524589.5,524589.5,4717,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145334,921641.00
08/25/2016 13:15,2,8.250,ACTIVE,218.26,366.10,59.970,1472145303,"201051344001093","219011344069620",27.65,41.30,0,334.24,418.39,231.0,221.0,1.065,531715.6,531715.6,4734,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145335,921642.00
08/25/2016 13:15,2,8.543,ACTIVE,220.74,371.21,59.975,1472145303,"201051344000900","219011344069620",27.77,37.80,0,339.65,425.61,240.3,230.0,1.061,541128.4,541128.4,4728,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145336,921643.00
08/25/2016 13:15,2,8.367,ACTIVE,220.74,370.30,59.986,1472145303,"201051344000648","219011344069620",27.15,40.00,0,341.15,423.81,230.1,220.1,1.052,530414.9,530414.9,4711,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145337,921644.00
08/25/2016 13:15,2,8.521,ACTIVE,221.19,369.40,59.981,1472145303,"201051344000569","219011344069620",27.41,38.00,0,340.25,425.61,236.3,226.2,1.078,541339.3,541339.3,4714,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145338,921645.00
08/25/2016 13:15,2,8.516,ACTIVE,221.42,369.70,59.986,1472145303,"201051344000983","219011344069620",27.35,38.80,0,340.25,425.01,235.7,225.5,1.052,533604.6,533604.6,4710,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145339,921646.00
08/25/2016 13:15,2,8.445,ACTIVE,221.64,371.81,59.975,1472145303,"201051344001158","219011344069620",26.88,41.30,0,340.55,422.60,229.9,220.0,1.052,525827.4,525827.4,4716,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145340,921647.00
08/25/2016 13:15,2,8.420,ACTIVE,221.42,373.61,59.975,1472145303,"201051344000576","219011344069620",27.49,38.40,0,340.25,424.41,234.4,224.3,1.078,533264.6,533264.6,4721,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145341,921648.00
08/25/2016 13:15,2,7.930,ACTIVE,214.87,360.08,59.975,1472145303,"274151322000087","219011344069620",24.61,63.30,0,330.03,389.84,197.5,188.7,0.738,747734.0,747734.0,4738,0,0,0,L,1151911521,0,122.91,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472145342,921649.00
08/25/2016 13:30,2,8.572,ACTIVE,220.29,370.00,59.991,1472146203,"201051344000645","219011344069620",27.08,39.50,0,342.05,423.20,235.1,225.0,1.065,532825.7,532825.7,4720,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146204,921650.00
08/25/2016 13:30,2,8.006,ACTIVE,214.41,370.90,59.986,1472146203,"274151322000085","219011344069620",24.89,50.60,0,330.93,390.74,201.7,192.8,0.769,775502.5,775502.5,4677,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146205,921651.00
08/25/2016 13:30,2,8.557,ACTIVE,219.61,370.30,59.965,1472146203,"201051344000633","219011344069620",27.14,43.20,0,335.44,422.60,235.1,225.0,1.096,524343.7,524343.7,4714,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146206,921652.00
08/25/2016 13:30,2,8.549,ACTIVE,221.42,373.31,60.028,1472146203,"201051344000469","219011344069620",27.75,35.20,0,340.85,425.61,240.1,229.8,1.118,526731.6,526731.6,4730,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146207,921653.00
08/25/2016 13:30,2,8.479,ACTIVE,217.58,367.30,59.991,1472146203,"201051344000646","219011344069620",27.39,43.20,0,334.84,421.10,235.3,225.2,1.096,527645.8,527645.8,4714,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146208,921654.00
08/25/2016 13:30,2,8.123,ACTIVE,215.32,362.79,60.002,1472146203,"274151322000052","219011344069620",26.84,59.00,0,329.43,395.25,220.4,210.8,0.853,795945.8,795945.8,4674,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146209,921655.00
08/25/2016 13:30,2,8.596,ACTIVE,219.16,367.30,59.991,1472146203,"201051344000585","219011344069620",27.57,41.50,0,333.93,418.70,240.0,229.8,1.109,537008.2,537008.2,4705,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146210,921656.00
08/25/2016 13:30,2,8.320,ACTIVE,217.35,366.40,59.986,1472146203,"201051344001230","219011344069620",27.73,43.40,0,329.13,419.60,233.8,223.7,1.078,530877.5,530877.5,4732,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146211,921657.00
08/25/2016 13:30,2,8.436,ACTIVE,219.16,369.70,59.986,1472146203,"201051344000582","219011344069620",27.27,40.60,0,333.63,419.30,232.8,222.8,1.069,523629.2,523629.2,4708,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146212,921658.00
08/25/2016 13:30,2,8.473,ACTIVE,217.80,365.49,59.986,1472146203,"201051344000955","219011344069620",27.33,42.00,0,336.34,419.90,234.6,224.5,1.092,537371.8,537371.8,4716,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146213,921659.00
08/25/2016 13:30,2,5.484,ACTIVE,215.09,406.97,60.002,1472146203,"274151322000094","219011344069620",37.39,52.00,0,382.03,453.56,207.1,198.0,0.804,652914.5,652914.5,4763,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146213,921660.00
08/25/2016 13:30,2,8.545,ACTIVE,221.42,371.51,59.986,1472146203,"201051344000579","219011344069620",27.21,43.80,0,342.05,423.81,235.5,225.4,1.074,540981.5,540981.5,4721,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146214,921661.00
08/25/2016 13:30,2,8.326,ACTIVE,217.58,367.30,60.007,1472146203,"201051344000890","219011344069620",27.63,46.60,0,336.34,419.90,232.9,222.9,1.065,534618.8,534618.8,4711,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146215,921662.00
08/25/2016 13:30,2,8.381,ACTIVE,218.48,366.70,59.986,1472146203,"201051344000438","219011344069620",27.51,43.00,0,334.54,419.60,233.4,223.4,1.074,536123.1,536123.1,4719,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146216,921663.00
08/25/2016 13:30,2,8.449,ACTIVE,218.03,367.90,59.996,1472146203,"201051344000417","219011344069620",26.92,45.80,0,336.04,418.09,230.4,220.5,1.105,527494.2,527494.2,4714,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146217,921664.00
08/25/2016 13:30,2,8.053,ACTIVE,214.41,362.19,59.975,1472146203,"274151322000083","219011344069620",26.72,60.30,0,329.13,394.05,217.6,208.1,0.875,788728.8,788728.8,4688,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146218,921665.00
08/25/2016 13:30,2,8.570,ACTIVE,215.77,384.13,59.986,1472146203,"274151322000076","219011344069620",27.39,58.00,0,331.53,403.07,237.7,227.5,0.915,841506.8,841506.8,4689,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146219,921666.00
08/25/2016 13:30,2,8.607,ACTIVE,219.61,369.40,59.986,1472146203,"201051344000868","219011344069620",27.45,37.50,0,333.93,422.60,239.2,229.0,1.078,525575.1,525575.1,4721,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146220,921667.00
08/25/2016 13:30,2,8.527,ACTIVE,214.41,366.10,59.970,1472146203,"274151322000095","219011344069620",27.29,59.30,0,328.52,398.26,235.6,225.5,0.902,833000.8,833000.8,4699,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146221,921668.00
08/25/2016 13:30,2,8.365,ACTIVE,221.42,366.10,59.986,1472146203,"201051344000988","219011344069620",18.13,36.30,0,342.95,399.76,153.7,146.4,0.685,517055.3,517055.3,4737,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146222,921669.00
08/25/2016 13:30,2,8.562,ACTIVE,218.93,368.20,59.991,1472146203,"201051344001025","219011344069620",27.57,43.20,0,334.54,420.50,239.0,228.7,1.074,535876.3,535876.3,4715,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146222,921670.00
08/25/2016 13:30,2,8.512,ACTIVE,221.19,369.40,59.991,1472146203,"201051344000458","219011344069620",27.53,41.00,0,341.45,425.31,237.3,227.1,1.109,532933.3,532933.3,4715,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146223,921671.00
08/25/2016 13:30,2,8.543,ACTIVE,221.87,373.61,59.981,1472146203,"201051344000853","219011344069620",27.67,38.40,0,340.85,425.01,239.4,229.2,1.131,532144.8,532144.8,4717,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146224,921672.00
08/25/2016 13:30,2,8.500,ACTIVE,217.35,365.19,59.975,1472146203,"201051344000685","219011344069620",27.21,42.00,0,335.74,419.00,234.3,224.2,1.123,535371.5,535371.5,4728,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146225,921673.00
08/25/2016 13:30,2,8.430,ACTIVE,218.93,367.30,59.991,1472146203,"201051344000917","219011344069620",27.43,41.80,0,333.93,418.39,234.2,224.2,1.105,532338.8,532338.8,4735,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146226,921674.00
08/25/2016 13:30,2,8.420,ACTIVE,217.58,368.20,59.975,1472146203,"201051344001145","219011344069620",27.35,40.80,0,335.74,419.90,233.0,223.0,1.056,537533.0,537533.0,4732,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146227,921675.00
08/25/2016 13:30,2,8.531,ACTIVE,219.61,370.30,59.986,1472146203,"201051344000651","219011344069620",27.31,40.60,0,334.54,419.00,236.1,225.9,1.069,530444.0,530444.0,4712,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146228,921676.00
08/25/2016 13:30,2,7.949,ACTIVE,214.41,354.37,59.981,1472146203,"274151322000088","219011344069620",25.43,50.20,0,330.03,391.34,204.6,195.5,0.782,759663.5,759663.5,4683,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146229,921677.00
08/25/2016 13:30,2,5.393,ACTIVE,215.77,413.89,59.986,1472146203,"274151322000068","219011344069620",38.11,52.80,0,382.63,458.37,209.4,200.2,0.813,653205.8,653205.8,4755,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146230,921678.00
08/25/2016 13:30,2,8.457,ACTIVE,218.71,366.70,59.991,1472146203,"201051344001135","219011344069620",27.45,40.40,0,334.84,419.30,235.0,224.9,1.083,526599.6,526599.6,4709,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146231,921679.00
08/25/2016 13:30,2,8.445,ACTIVE,218.93,370.00,59.986,1472146203,"201051344000594","219011344069620",27.55,47.50,0,333.63,419.60,235.7,225.5,1.083,537330.0,537330.0,4717,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146232,921680.00
08/25/2016 13:30,2,8.574,ACTIVE,219.16,367.60,59.981,1472146203,"201051344001203","219011344069620",27.43,43.60,0,334.84,419.90,238.1,227.9,1.123,534633.3,534633.3,4722,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146233,921681.00
08/25/2016 13:30,2,8.014,ACTIVE,214.87,363.09,59.991,1472146203,"274151322000054","219011344069620",25.68,50.60,0,330.33,392.85,208.3,199.1,0.791,775400.0,775400.0,4676,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146234,921682.00
08/25/2016 13:30,2,8.527,ACTIVE,220.06,368.50,59.996,1472146203,"201051344000867","219011344069620",27.51,41.80,0,333.93,420.80,237.5,227.3,1.065,524645.9,524645.9,4718,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146234,921683.00
08/25/2016 13:30,2,8.311,ACTIVE,218.93,370.00,60.018,1472146203,"201051344001093","219011344069620",27.87,41.00,0,333.33,418.70,234.7,224.6,1.074,531771.5,531771.5,4735,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146235,921684.00
08/25/2016 13:30,2,8.693,ACTIVE,220.74,373.61,59.991,1472146203,"201051344000900","219011344069620",27.69,37.00,0,340.85,425.91,243.7,233.2,1.078,541186.3,541186.3,4729,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146236,921685.00
08/25/2016 13:30,2,8.439,ACTIVE,220.74,370.60,60.018,1472146203,"201051344000648","219011344069620",27.35,40.00,0,341.45,424.71,233.7,223.7,1.074,530470.3,530470.3,4712,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146237,921686.00
08/25/2016 13:30,2,8.516,ACTIVE,221.19,371.81,59.986,1472146203,"201051344000569","219011344069620",27.81,39.00,0,337.54,425.31,239.8,229.6,1.100,541396.3,541396.3,4715,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146238,921687.00
08/25/2016 13:30,2,8.490,ACTIVE,221.19,370.60,59.959,1472146203,"201051344000983","219011344069620",27.83,39.30,0,340.25,425.61,239.2,228.9,1.087,533661.4,533661.4,4711,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146239,921688.00
08/25/2016 13:30,2,8.531,ACTIVE,221.42,372.71,59.991,1472146203,"201051344001158","219011344069620",27.10,40.60,0,341.45,423.81,234.2,224.1,1.061,525882.9,525882.9,4717,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146240,921689.00
