ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 13:30,2,8.529,ACTIVE,220.97,372.11,60.012,1472146203,"201051344000576","219011344069620",27.53,38.60,0,340.55,425.01,237.6,227.4,1.078,533321.1,533321.1,4722,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146241,921690.00
08/25/2016 13:30,2,7.922,ACTIVE,214.64,353.47,59.986,1472146203,"274151322000087","219011344069620",25.11,63.00,0,330.93,390.14,201.2,192.2,0.742,747781.5,747781.5,4739,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472146242,921691.00
08/25/2016 13:45,2,8.760,ACTIVE,221.42,373.31,59.970,1472147103,"201051344000645","219011344069620",27.19,39.30,0,340.55,425.01,241.2,230.9,1.092,532882.9,532882.9,4721,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147105,921692.00
08/25/2016 13:45,2,8.105,ACTIVE,214.64,357.98,59.965,1472147103,"274151322000085","219011344069620",25.11,50.40,0,330.63,402.16,206.2,197.1,0.791,775551.3,775551.3,4678,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147105,921693.00
08/25/2016 13:45,2,8.672,ACTIVE,220.06,371.21,59.965,1472147103,"201051344000633","219011344069620",27.39,43.40,0,334.24,425.01,240.7,230.4,1.123,524400.6,524400.6,4715,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147106,921694.00
08/25/2016 13:45,2,8.666,ACTIVE,221.87,373.61,59.970,1472147103,"201051344000469","219011344069620",28.01,35.00,0,339.65,426.81,245.7,235.2,1.136,526789.8,526789.8,4731,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147107,921695.00
08/25/2016 13:45,2,8.570,ACTIVE,217.80,367.90,59.981,1472147103,"201051344000646","219011344069620",27.69,42.30,0,314.70,431.02,240.2,229.9,1.118,527702.7,527702.7,4715,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147108,921696.00
08/25/2016 13:45,2,8.207,ACTIVE,214.87,361.29,59.965,1472147103,"274151322000052","219011344069620",26.96,58.00,0,330.33,400.66,223.8,214.1,0.875,795998.9,795998.9,4675,0,0,0,L,1151911521,0,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147109,921697.00
08/25/2016 13:45,2,8.684,ALERT,219.16,369.10,59.981,1472147103,"201051344000585","219011344069620",27.87,40.40,0,306.28,420.20,245.1,234.7,1.127,537066.1,537066.1,4706,0,0,0,L,1122011218,0,124.94,124.72,0002,36,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147111,921698.00
08/25/2016 13:45,2,8.379,ACTIVE,217.35,364.89,59.986,1472147103,"201051344001230","219011344069620",28.07,42.50,0,332.73,420.20,238.0,227.8,1.096,530934.0,530934.0,4733,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147112,921699.00
08/25/2016 13:45,2,8.547,ACTIVE,219.39,368.20,59.965,1472147103,"201051344000582","219011344069620",27.47,40.40,0,333.33,420.20,237.8,227.6,1.065,523685.5,523685.5,4709,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147113,921700.00
08/25/2016 13:45,2,8.611,ACTIVE,217.80,367.60,59.981,1472147103,"201051344000955","219011344069620",27.41,41.80,0,336.04,420.20,239.1,228.9,1.123,537428.6,537428.6,4717,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147114,921701.00
08/25/2016 13:45,2,5.580,ACTIVE,214.64,411.18,59.965,1472147103,"274151322000094","219011344069620",37.41,52.30,0,386.53,455.37,211.2,201.9,0.818,652964.7,652964.7,4764,0,0,0,L,1151911521,0,122.68,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147115,921702.00
08/25/2016 13:45,2,8.621,ACTIVE,222.10,371.21,59.975,1472147103,"201051344000579","219011344069620",27.59,43.00,0,340.85,425.31,240.9,230.6,1.100,541038.6,541038.6,4722,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147115,921703.00
08/25/2016 13:45,2,8.551,ALERT,217.58,366.40,59.975,1472147103,"201051344000890","219011344069620",27.55,45.80,0,305.08,421.10,238.5,228.3,1.087,534675.0,534675.0,4712,0,0,0,L,1122011218,0,124.94,123.14,0002,43,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147117,921704.00
08/25/2016 13:45,2,8.604,ACTIVE,218.48,366.70,59.970,1472147103,"201051344000438","219011344069620",27.39,43.60,0,325.22,439.13,238.4,228.2,1.109,536179.6,536179.6,4720,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147118,921705.00
08/25/2016 13:45,2,8.516,ACTIVE,217.80,364.59,59.965,1472147103,"201051344000417","219011344069620",27.29,45.30,0,323.11,424.41,235.4,225.3,1.096,527550.0,527550.0,4715,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147119,921706.00
08/25/2016 13:45,2,8.230,ACTIVE,214.41,359.78,59.970,1472147103,"274151322000083","219011344069620",26.64,59.30,0,326.12,404.57,222.1,212.4,0.897,788781.4,788781.4,4689,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147120,921707.00
08/25/2016 13:45,2,8.748,ACTIVE,215.77,386.23,59.965,1472147103,"274151322000076","219011344069620",27.33,56.80,0,332.43,407.87,242.0,231.7,0.937,841564.3,841564.3,4690,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147121,921708.00
08/25/2016 13:45,2,8.762,ACTIVE,220.29,371.21,59.975,1472147103,"201051344000868","219011344069620",27.61,37.80,0,334.54,426.21,244.8,234.4,1.105,525633.3,525633.3,4722,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147122,921709.00
08/25/2016 13:45,2,8.719,ACTIVE,214.64,367.30,59.965,1472147103,"274151322000095","219011344069620",27.21,57.70,0,328.52,400.66,240.2,229.9,0.910,833057.9,833057.9,4700,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147123,921710.00
08/25/2016 13:45,2,8.693,ACTIVE,221.64,366.70,59.975,1472147103,"201051344000988","219011344069620",17.91,36.00,0,342.05,401.26,157.8,150.4,0.729,517092.7,517092.7,4738,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147124,921711.00
08/25/2016 13:45,2,8.762,ACTIVE,218.93,369.40,59.986,1472147103,"201051344001025","219011344069620",27.55,42.50,0,334.24,422.00,244.6,234.1,1.096,535934.4,535934.4,4716,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147125,921712.00
08/25/2016 13:45,2,8.631,ACTIVE,221.87,371.51,59.970,1472147103,"201051344000458","219011344069620",27.85,40.00,0,340.55,426.51,243.1,232.7,1.131,532991.1,532991.1,4716,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147126,921713.00
08/25/2016 13:45,2,8.727,ACTIVE,222.32,374.51,59.965,1472147103,"201051344000853","219011344069620",27.87,37.50,0,339.65,426.51,246.4,235.9,1.131,532203.2,532203.2,4718,0,0,0,L,1122011218,0,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147127,921714.00
08/25/2016 13:45,2,8.611,ACTIVE,217.35,368.20,59.954,1472147103,"201051344000685","219011344069620",27.51,41.80,0,316.50,445.45,239.9,229.7,1.109,535428.3,535428.3,4729,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147128,921715.00
08/25/2016 13:45,2,8.572,ACTIVE,219.16,369.10,59.970,1472147103,"201051344000917","219011344069620",27.63,41.30,0,328.22,419.60,239.9,229.6,1.105,532395.7,532395.7,4736,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147129,921716.00
08/25/2016 13:45,2,8.643,ACTIVE,217.58,365.19,59.970,1472147103,"201051344001145","219011344069620",27.27,41.00,0,317.10,440.64,238.6,228.4,1.100,537589.5,537589.5,4733,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147130,921717.00
08/25/2016 13:45,2,8.682,ACTIVE,219.61,370.60,59.965,1472147103,"201051344000651","219011344069620",27.43,40.60,0,333.63,419.60,241.1,230.8,1.092,530501.3,530501.3,4713,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147130,921718.00
08/25/2016 13:45,2,8.100,ACTIVE,214.87,377.52,59.970,1472147103,"274151322000088","219011344069620",25.50,49.80,0,330.03,393.45,209.0,199.8,0.787,759713.1,759713.1,4684,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147131,921719.00
08/25/2016 13:45,2,5.611,ACTIVE,216.00,428.31,59.959,1472147103,"274151322000068","219011344069620",37.41,53.50,0,384.13,457.47,212.3,203.0,0.813,653256.1,653256.1,4756,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147132,921720.00
08/25/2016 13:45,2,8.582,ACTIVE,218.93,368.20,59.970,1472147103,"201051344001135","219011344069620",27.65,40.00,0,315.90,422.30,240.2,229.9,1.096,526656.7,526656.7,4710,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147133,921721.00
08/25/2016 13:45,2,8.668,ACTIVE,219.39,369.70,59.970,1472147103,"201051344000594","219011344069620",27.51,47.30,0,333.03,420.80,241.4,231.0,1.105,537387.3,537387.3,4718,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147134,921722.00
08/25/2016 13:45,2,8.695,ACTIVE,219.39,369.70,59.970,1472147103,"201051344001203","219011344069620",27.67,43.00,0,330.03,428.01,243.6,233.2,1.131,534691.1,534691.1,4723,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147135,921723.00
08/25/2016 13:45,2,8.146,ACTIVE,214.87,353.77,59.975,1472147103,"274151322000054","219011344069620",25.78,50.80,0,330.63,395.55,212.8,203.4,0.809,775450.6,775450.6,4677,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147136,921724.00
08/25/2016 13:45,2,8.656,ACTIVE,220.29,370.90,59.981,1472147103,"201051344000867","219011344069620",27.67,42.30,0,335.14,424.71,242.6,232.3,1.096,524703.5,524703.5,4719,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147137,921725.00
08/25/2016 13:45,2,8.543,ACTIVE,218.93,368.80,59.981,1472147103,"201051344001093","219011344069620",27.73,40.40,0,333.63,419.60,239.9,229.6,1.087,531828.4,531828.4,4736,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147138,921726.00
08/25/2016 13:45,2,8.787,ACTIVE,220.97,370.90,60.007,1472147103,"201051344000900","219011344069620",28.01,37.50,0,340.25,427.41,249.2,238.6,1.123,541245.5,541245.5,4730,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147139,921727.00
08/25/2016 13:45,2,8.639,ACTIVE,220.97,372.71,59.954,1472147103,"201051344000648","219011344069620",27.33,39.80,0,340.85,426.51,239.1,228.9,1.083,530527.1,530527.1,4713,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147140,921728.00
08/25/2016 13:45,2,8.666,ACTIVE,221.19,373.01,60.002,1472147103,"201051344000569","219011344069620",27.99,38.60,0,339.65,427.41,245.5,235.0,1.109,541454.6,541454.6,4716,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147140,921729.00
08/25/2016 13:45,2,8.738,ACTIVE,221.64,373.01,59.981,1472147103,"201051344000983","219011344069620",27.71,39.00,0,339.95,427.11,245.3,234.8,1.123,533719.6,533719.6,4712,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147141,921730.00
08/25/2016 13:45,2,8.684,ACTIVE,221.64,372.71,59.981,1472147103,"201051344001158","219011344069620",27.19,40.60,0,339.95,424.71,239.2,228.9,1.096,525939.7,525939.7,4718,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147142,921731.00
08/25/2016 13:45,2,8.662,ACTIVE,221.42,372.11,59.981,1472147103,"201051344000576","219011344069620",27.75,38.40,0,339.34,426.81,243.3,232.9,1.109,533378.8,533378.8,4723,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147143,921732.00
08/25/2016 13:45,2,8.125,ACTIVE,215.09,376.31,59.965,1472147103,"274151322000087","219011344069620",25.01,62.80,0,330.63,398.26,205.4,196.3,0.765,747830.2,747830.2,4740,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472147144,921733.00
08/25/2016 14:00,2,8.301,ACTIVE,221.19,371.21,59.986,1472148003,"201051344000645","219011344069620",27.23,39.80,0,340.55,425.01,228.8,218.9,1.056,532938.8,532938.8,4722,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148005,921734.00
08/25/2016 14:00,2,7.656,ACTIVE,215.32,370.30,59.981,1472148003,"274151322000085","219011344069620",25.41,50.20,0,331.23,392.25,196.9,188.2,0.756,775599.0,775599.0,4679,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148005,921735.00
08/25/2016 14:00,2,8.305,ACTIVE,220.06,371.51,59.991,1472148003,"201051344000633","219011344069620",27.25,43.20,0,332.43,429.52,229.2,219.3,1.061,524456.3,524456.3,4716,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148006,921736.00
08/25/2016 14:00,2,8.266,ACTIVE,221.87,372.41,60.012,1472148003,"201051344000469","219011344069620",27.81,35.40,0,340.55,426.81,232.9,222.9,1.087,526846.6,526846.6,4732,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148007,921737.00
08/25/2016 14:00,2,8.201,ACTIVE,217.80,368.20,59.986,1472148003,"201051344000646","219011344069620",27.47,42.80,0,329.73,421.10,228.1,218.3,1.047,527758.2,527758.2,4716,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148008,921738.00
08/25/2016 14:00,2,7.725,ACTIVE,215.32,354.97,59.975,1472148003,"274151322000052","219011344069620",27.31,57.30,0,330.33,398.56,213.5,204.1,0.835,796050.8,796050.8,4676,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148009,921739.00
08/25/2016 14:00,2,8.260,ALERT,219.39,369.40,59.996,1472148003,"201051344000585","219011344069620",27.87,40.80,0,284.94,429.52,233.1,223.1,1.065,537122.7,537122.7,4708,0,0,0,L,1122011218,0,125.17,124.94,0002,36,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148011,921740.00
08/25/2016 14:00,2,8.008,ACTIVE,217.58,365.49,59.986,1472148003,"201051344001230","219011344069620",27.97,42.80,0,329.43,420.50,226.8,217.0,1.043,530989.2,530989.2,4734,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148012,921741.00
08/25/2016 14:00,2,8.066,ACTIVE,219.39,368.20,59.986,1472148003,"201051344000582","219011344069620",27.65,40.60,0,315.90,463.78,225.9,216.1,1.025,523740.5,523740.5,4710,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148013,921742.00
08/25/2016 14:00,2,8.166,ACTIVE,218.26,367.00,59.991,1472148003,"201051344000955","219011344069620",27.41,42.30,0,330.93,420.50,226.7,216.9,1.078,537483.8,537483.8,4718,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148014,921743.00
08/25/2016 14:00,2,5.207,ACTIVE,215.09,431.92,59.986,1472148003,"274151322000094","219011344069620",38.01,51.80,0,383.53,453.86,199.6,190.7,0.773,653013.6,653013.6,4765,0,0,0,L,1151911521,0,122.91,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148015,921744.00
08/25/2016 14:00,2,8.195,ACTIVE,221.64,374.81,59.991,1472148003,"201051344000579","219011344069620",27.53,43.60,0,340.25,424.71,228.6,218.7,1.061,541094.2,541094.2,4723,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148016,921745.00
08/25/2016 14:00,2,8.189,ACTIVE,217.80,365.80,59.986,1472148003,"201051344000890","219011344069620",27.29,45.50,0,329.73,420.80,226.4,216.6,1.030,534730.0,534730.0,4714,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148017,921746.00
08/25/2016 14:00,2,8.135,ACTIVE,218.71,368.50,60.002,1472148003,"201051344000438","219011344069620",27.55,42.80,0,333.93,420.50,226.8,217.0,1.056,536234.6,536234.6,4721,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148018,921747.00
08/25/2016 14:00,2,8.141,ACTIVE,218.26,364.29,59.981,1472148003,"201051344000417","219011344069620",27.19,45.50,0,336.04,419.90,224.2,214.4,1.052,527604.2,527604.2,4716,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148019,921748.00
08/25/2016 14:00,2,7.865,ACTIVE,214.64,376.62,59.986,1472148003,"274151322000083","219011344069620",26.68,59.30,0,329.43,394.95,212.3,203.0,0.857,788832.7,788832.7,4690,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148020,921749.00
08/25/2016 14:00,2,8.293,ACTIVE,216.22,371.51,59.959,1472148003,"274151322000076","219011344069620",27.55,57.30,0,333.33,404.57,231.3,221.4,0.897,841620.2,841620.2,4691,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148021,921750.00
08/25/2016 14:00,2,8.396,ALERT,220.29,369.10,59.981,1472148003,"201051344000868","219011344069620",27.41,36.80,0,308.09,425.61,232.9,222.9,1.047,525689.5,525689.5,4723,0,0,0,L,1122011218,0,124.94,125.40,0002,34,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148022,921751.00
08/25/2016 14:00,2,8.285,ACTIVE,214.87,384.13,59.986,1472148003,"274151322000095","219011344069620",27.39,57.00,0,328.22,399.46,229.8,219.8,0.871,833113.4,833113.4,4701,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148023,921752.00
08/25/2016 14:00,2,8.264,ACTIVE,221.64,365.80,59.981,1472148003,"201051344000988","219011344069620",17.95,35.60,0,342.35,401.26,150.3,143.2,0.689,517129.0,517129.0,4739,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148024,921753.00
08/25/2016 14:00,2,8.322,ALERT,219.16,368.50,60.007,1472148003,"201051344001025","219011344069620",27.65,43.20,0,286.14,425.31,233.0,222.9,1.047,535990.6,535990.6,4717,0,0,0,L,1122011218,0,125.17,124.49,0002,38,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148026,921754.00
08/25/2016 14:00,2,8.258,ACTIVE,221.87,369.70,60.007,1472148003,"201051344000458","219011344069620",27.59,40.00,0,339.04,426.51,230.7,220.7,1.083,533047.3,533047.3,4717,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148027,921755.00
08/25/2016 14:00,2,8.314,ACTIVE,222.32,374.51,59.981,1472148003,"201051344000853","219011344069620",27.65,37.50,0,340.25,426.51,232.8,222.8,1.087,532260.0,532260.0,4719,0,0,0,L,1122011218,0,126.53,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148028,921756.00
08/25/2016 14:00,2,8.258,ACTIVE,217.80,365.80,59.975,1472148003,"201051344000685","219011344069620",27.31,41.50,0,315.60,420.50,228.3,218.5,1.096,535483.7,535483.7,4730,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148029,921757.00
08/25/2016 14:00,2,8.225,ALERT,219.16,367.30,59.996,1472148003,"201051344000917","219011344069620",27.33,41.30,0,275.62,423.20,227.7,217.8,1.078,532450.9,532450.9,4737,0,0,0,L,1122011218,0,125.40,124.49,0002,37,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148031,921758.00
08/25/2016 14:00,2,8.113,ACTIVE,217.80,367.90,60.002,1472148003,"201051344001145","219011344069620",27.59,41.00,0,333.33,420.80,226.6,216.8,1.030,537644.8,537644.8,4734,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148032,921759.00
08/25/2016 14:00,2,8.275,ACTIVE,219.84,369.40,59.986,1472148003,"201051344000651","219011344069620",27.39,40.40,0,333.93,419.60,229.5,219.6,1.039,530557.1,530557.1,4714,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148032,921760.00
08/25/2016 14:00,2,7.697,ACTIVE,215.09,370.60,59.981,1472148003,"274151322000088","219011344069620",25.52,49.80,0,330.63,394.35,198.9,190.0,0.747,759761.4,759761.4,4685,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148033,921761.00
08/25/2016 14:00,2,5.359,ACTIVE,216.00,405.17,59.996,1472148003,"274151322000068","219011344069620",37.07,53.00,0,384.13,456.57,201.2,192.2,0.769,653305.1,653305.1,4757,0,0,0,L,1151911521,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148034,921762.00
08/25/2016 14:00,2,8.209,ACTIVE,218.93,366.10,59.981,1472148003,"201051344001135","219011344069620",27.43,40.40,0,321.61,430.12,228.0,218.2,1.030,526712.3,526712.3,4711,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148035,921763.00
08/25/2016 14:00,2,8.287,ACTIVE,219.39,369.70,59.996,1472148003,"201051344000594","219011344069620",27.29,46.60,0,333.63,420.50,229.0,219.1,1.039,537443.1,537443.1,4719,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148036,921764.00
08/25/2016 14:00,2,8.221,ALERT,219.39,368.80,59.991,1472148003,"201051344001203","219011344069620",27.69,42.50,0,302.98,424.41,230.4,220.5,1.065,534747.2,534747.2,4724,0,0,0,L,1122011218,0,126.07,124.27,0002,38,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148038,921765.00
08/25/2016 14:00,2,7.676,ACTIVE,215.32,379.32,59.949,1472148003,"274151322000054","219011344069620",25.94,50.60,0,328.22,405.17,201.6,192.7,0.760,775499.8,775499.8,4678,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148039,921766.00
08/25/2016 14:00,2,8.209,ACTIVE,220.29,367.60,59.991,1472148003,"201051344000867","219011344069620",27.47,41.50,0,318.00,432.82,228.5,218.6,1.034,524759.7,524759.7,4720,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148040,921767.00
08/25/2016 14:00,2,7.941,ALERT,219.16,367.00,60.023,1472148003,"201051344001093","219011344069620",27.87,41.30,0,284.64,419.60,224.1,214.3,1.016,531883.6,531883.6,4737,0,0,0,L,1122011218,0,125.40,124.27,0002,39,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148042,921768.00
08/25/2016 14:00,2,8.047,ACTIVE,220.74,371.21,59.996,1472148003,"201051344000900","219011344069620",28.23,37.30,0,340.55,427.41,229.9,220.0,1.012,541303.2,541303.2,4731,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148042,921769.00
08/25/2016 14:00,2,7.984,ACTIVE,220.74,367.90,59.991,1472148003,"201051344000648","219011344069620",27.39,40.00,0,340.85,426.21,221.5,211.8,1.012,530582.5,530582.5,4714,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148043,921770.00
08/25/2016 14:00,2,8.070,ACTIVE,221.19,370.30,59.996,1472148003,"201051344000569","219011344069620",27.87,38.80,0,339.65,427.71,227.7,217.8,1.039,541511.5,541511.5,4717,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148044,921771.00
08/25/2016 14:00,2,8.215,ACTIVE,221.64,373.31,60.007,1472148003,"201051344000983","219011344069620",27.43,38.40,0,340.25,426.81,227.9,218.1,1.039,533776.4,533776.4,4713,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148045,921772.00
08/25/2016 14:00,2,8.031,ALERT,221.64,372.41,59.991,1472148003,"201051344001158","219011344069620",27.15,40.60,0,308.69,425.61,220.7,211.1,1.021,525994.9,525994.9,4719,0,0,0,L,1122011218,0,125.62,125.40,0002,39,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148047,921773.00
08/25/2016 14:00,2,7.951,ACTIVE,221.42,372.71,59.996,1472148003,"201051344000576","219011344069620",27.57,37.80,0,340.25,426.21,222.0,212.4,1.043,533435.2,533435.2,4724,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148048,921774.00
08/25/2016 14:00,2,7.484,ACTIVE,215.32,376.31,59.986,1472148003,"274151322000087","219011344069620",25.01,62.50,0,330.63,390.74,189.3,180.8,0.707,747877.9,747877.9,4741,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148049,921775.00
08/25/2016 14:15,2,7.824,ACTIVE,214.87,362.79,59.981,1472148903,"274151322000085","219011344069620",24.87,50.60,0,324.62,402.46,196.9,188.1,0.747,775645.8,775645.8,4680,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148905,921776.00
08/25/2016 14:15,2,8.309,ACTIVE,220.06,369.10,59.970,1472148903,"201051344000633","219011344069620",27.43,43.00,0,337.84,422.30,230.6,220.6,1.069,524510.9,524510.9,4717,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148906,921777.00
08/25/2016 14:15,2,8.389,ACTIVE,221.64,372.41,59.991,1472148903,"201051344000469","219011344069620",27.73,35.60,0,339.95,424.11,235.6,225.4,1.114,526902.3,526902.3,4733,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148907,921778.00
08/25/2016 14:15,2,8.373,ACTIVE,217.80,367.60,59.981,1472148903,"201051344000646","219011344069620",27.10,42.80,0,334.24,418.70,229.8,219.8,1.065,527812.7,527812.7,4717,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148908,921779.00
08/25/2016 14:15,2,7.869,ACTIVE,214.87,353.77,59.981,1472148903,"274151322000052","219011344069620",26.96,58.30,0,330.33,399.46,214.6,205.2,0.831,796101.6,796101.6,4677,0,0,0,L,1151911521,0,122.46,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148909,921780.00
08/25/2016 14:15,2,8.441,ACTIVE,219.16,370.60,60.028,1472148903,"201051344000585","219011344069620",27.55,41.50,0,333.33,417.49,235.6,225.5,1.083,537178.4,537178.4,4710,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148910,921781.00
08/25/2016 14:15,2,8.158,ACTIVE,217.13,365.49,60.007,1472148903,"201051344001230","219011344069620",27.67,42.80,0,335.74,417.49,228.6,218.7,1.052,531043.2,531043.2,4735,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148911,921782.00
08/25/2016 14:15,2,8.271,ACTIVE,218.93,367.30,59.981,1472148903,"201051344000582","219011344069620",27.21,40.80,0,333.63,417.49,227.9,218.1,1.016,523794.4,523794.4,4711,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148912,921783.00
08/25/2016 14:15,2,8.227,ACTIVE,217.58,368.20,60.012,1472148903,"201051344000955","219011344069620",27.45,43.00,0,336.34,417.79,228.7,218.8,1.074,537537.9,537537.9,4719,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148913,921784.00
08/25/2016 14:15,2,5.367,ACTIVE,214.64,423.81,59.970,1472148903,"274151322000094","219011344069620",37.25,52.30,0,384.13,455.37,201.9,193.0,0.782,653061.5,653061.5,4766,0,0,0,L,1151911521,0,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148914,921785.00
08/25/2016 14:15,2,8.400,ACTIVE,221.64,373.01,60.018,1472148903,"201051344000579","219011344069620",27.12,44.30,0,340.85,422.60,230.8,220.9,1.083,541148.8,541148.8,4724,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148915,921786.00
08/25/2016 14:15,2,8.219,ACTIVE,217.35,367.60,59.970,1472148903,"201051344000890","219011344069620",27.41,46.80,0,335.44,418.70,228.3,218.4,1.043,534784.0,534784.0,4715,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148915,921787.00
08/25/2016 14:15,2,8.236,ACTIVE,218.26,366.40,59.981,1472148903,"201051344000438","219011344069620",27.33,43.80,0,334.54,418.09,228.0,218.2,1.087,536288.5,536288.5,4722,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148916,921788.00
08/25/2016 14:15,2,8.162,ACTIVE,217.80,363.39,59.981,1472148903,"201051344000417","219011344069620",27.23,46.20,0,335.74,417.19,225.2,215.4,1.056,527657.5,527657.5,4717,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148917,921789.00
08/25/2016 14:15,2,7.930,ACTIVE,214.19,375.41,59.975,1472148903,"274151322000083","219011344069620",26.52,59.50,0,325.52,405.47,213.0,203.7,0.862,788883.0,788883.0,4691,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148918,921790.00
08/25/2016 14:15,2,8.334,ACTIVE,215.54,354.37,60.007,1472148903,"274151322000076","219011344069620",27.49,58.00,0,327.32,406.67,231.8,221.9,0.902,841675.0,841675.0,4692,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148919,921791.00
08/25/2016 14:15,2,8.359,ACTIVE,219.84,369.40,59.970,1472148903,"201051344000868","219011344069620",27.73,38.00,0,334.54,422.30,234.7,224.6,1.052,525744.9,525744.9,4725,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148920,921792.00
08/25/2016 14:15,2,8.318,ACTIVE,214.41,366.10,59.981,1472148903,"274151322000095","219011344069620",27.33,57.30,0,327.32,412.68,230.2,220.3,0.875,833167.8,833167.8,4702,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148921,921793.00
08/25/2016 14:15,2,8.320,ACTIVE,221.19,363.99,59.949,1472148903,"201051344000988","219011344069620",17.97,36.50,0,342.35,399.16,151.4,144.2,0.694,517164.5,517164.5,4740,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148922,921794.00
08/25/2016 14:15,2,8.428,ACTIVE,218.71,367.00,59.938,1472148903,"201051344001025","219011344069620",27.45,43.80,0,334.24,419.00,234.0,223.9,1.025,536045.9,536045.9,4719,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148923,921795.00
08/25/2016 14:15,2,8.340,ACTIVE,221.19,370.60,59.981,1472148903,"201051344000458","219011344069620",27.59,40.40,0,341.15,423.81,232.8,222.8,1.083,533102.2,533102.2,4718,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148923,921796.00
08/25/2016 14:15,2,8.318,ACTIVE,221.87,375.11,59.986,1472148903,"201051344000853","219011344069620",27.93,38.60,0,339.65,423.50,235.4,225.2,1.109,532315.4,532315.4,4720,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148924,921797.00
08/25/2016 14:15,2,8.357,ACTIVE,216.90,366.70,59.981,1472148903,"201051344000685","219011344069620",27.12,42.50,0,335.44,417.49,229.4,219.5,1.092,535537.9,535537.9,4731,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148925,921798.00
08/25/2016 14:15,2,8.309,ACTIVE,218.71,366.40,59.981,1472148903,"201051344000917","219011344069620",27.27,42.30,0,334.54,416.89,229.5,219.6,1.078,532505.1,532505.1,4739,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148926,921799.00
08/25/2016 14:15,2,8.258,ACTIVE,217.35,367.90,59.981,1472148903,"201051344001145","219011344069620",27.37,40.80,0,335.14,417.79,228.6,218.7,1.030,537698.7,537698.7,4735,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148927,921800.00
08/25/2016 14:15,2,8.361,ACTIVE,219.16,368.20,60.002,1472148903,"201051344000651","219011344069620",27.25,40.80,0,334.54,420.50,230.6,220.6,1.043,530611.6,530611.6,4715,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148928,921801.00
08/25/2016 14:15,2,7.826,ACTIVE,214.64,367.00,59.991,1472148903,"274151322000088","219011344069620",25.17,50.60,0,330.63,394.95,199.4,190.6,0.756,759808.5,759808.5,4686,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148929,921802.00
08/25/2016 14:15,2,5.230,ACTIVE,215.54,415.09,59.970,1472148903,"274151322000068","219011344069620",38.25,53.00,0,385.03,452.96,201.7,192.7,0.782,653353.0,653353.0,4758,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148930,921803.00
08/25/2016 14:15,2,8.303,ACTIVE,218.48,367.90,59.981,1472148903,"201051344001135","219011344069620",27.35,41.00,0,334.54,417.19,229.7,219.8,1.039,526766.5,526766.5,4712,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148931,921804.00
08/25/2016 14:15,2,8.254,ACTIVE,218.93,367.90,59.975,1472148903,"201051344000594","219011344069620",27.59,46.80,0,333.63,417.79,230.7,220.7,1.043,537497.6,537497.6,4720,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148932,921805.00
08/25/2016 14:15,2,8.387,ACTIVE,218.71,367.60,59.975,1472148903,"201051344001203","219011344069620",27.39,43.20,0,335.74,417.79,232.8,222.7,1.074,534802.1,534802.1,4726,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148933,921806.00
08/25/2016 14:15,2,7.816,ACTIVE,214.87,365.19,59.975,1472148903,"274151322000054","219011344069620",25.62,50.40,0,330.33,396.75,202.7,193.7,0.778,775547.7,775547.7,4679,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148934,921807.00
08/25/2016 14:15,2,8.396,ACTIVE,219.84,369.10,59.975,1472148903,"201051344000867","219011344069620",27.33,41.50,0,334.84,421.70,232.4,222.4,1.052,524814.4,524814.4,4721,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148934,921808.00
08/25/2016 14:15,2,8.119,ACTIVE,218.71,369.40,59.981,1472148903,"201051344001093","219011344069620",27.79,41.00,0,333.03,416.59,228.6,218.7,1.039,531937.6,531937.6,4739,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148936,921809.00
08/25/2016 14:15,2,8.438,ACTIVE,220.74,369.40,59.975,1472148903,"201051344000900","219011344069620",27.87,37.80,0,340.25,424.41,238.1,227.9,1.074,541359.2,541359.2,4732,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148937,921810.00
08/25/2016 14:15,2,8.250,ACTIVE,220.52,369.70,59.928,1472148903,"201051344000648","219011344069620",27.39,40.40,0,341.15,423.20,228.8,218.9,1.056,530636.3,530636.3,4715,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148937,921811.00
08/25/2016 14:15,2,8.404,ACTIVE,220.97,371.21,59.970,1472148903,"201051344000569","219011344069620",27.57,38.60,0,340.25,424.41,234.5,224.4,1.074,541566.7,541566.7,4718,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148938,921812.00
08/25/2016 14:15,2,8.365,ACTIVE,221.19,370.30,59.986,1472148903,"201051344000983","219011344069620",27.71,39.50,0,340.85,424.41,234.6,224.5,1.069,533831.6,533831.6,4714,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148939,921813.00
08/25/2016 14:15,2,8.332,ACTIVE,221.19,371.81,59.986,1472148903,"201051344001158","219011344069620",27.14,40.20,0,339.04,421.70,228.7,218.8,1.047,526048.8,526048.8,4721,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148940,921814.00
08/25/2016 14:15,2,8.314,ACTIVE,221.19,373.61,59.981,1472148903,"201051344000576","219011344069620",27.61,38.60,0,340.25,423.50,232.4,222.4,1.069,533490.0,533490.0,4725,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148941,921815.00
08/25/2016 14:15,2,7.691,ACTIVE,214.64,367.90,59.970,1472148903,"274151322000087","219011344069620",25.11,63.30,0,330.93,393.15,195.6,186.8,0.729,747924.2,747924.2,4742,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148942,921816.00
08/25/2016 14:15,2,8.223,ACTIVE,220.97,372.41,59.938,1472148903,"201051344000645","219011344069620",27.67,40.00,0,340.85,422.60,230.3,220.4,1.047,532995.8,532995.8,4723,0,0,0,L,1122011218,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472148943,921817.00
08/25/2016 14:30,2,8.240,ACTIVE,221.19,372.11,59.986,1472149803,"201051344000645","219011344069620",27.08,39.50,0,341.45,422.90,225.8,216.0,1.016,533048.5,533048.5,4724,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149805,921818.00
08/25/2016 14:30,2,7.600,ACTIVE,215.32,376.62,59.965,1472149803,"274151322000085","219011344069620",25.13,51.00,0,330.33,390.14,193.2,184.6,0.742,775692.6,775692.6,4681,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149805,921819.00
08/25/2016 14:30,2,8.172,ACTIVE,220.29,370.00,59.949,1472149803,"201051344000633","219011344069620",27.23,43.40,0,335.74,422.00,225.3,215.5,1.052,524565.7,524565.7,4718,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149806,921820.00
08/25/2016 14:30,2,8.141,ACTIVE,221.87,372.71,59.975,1472149803,"201051344000469","219011344069620",27.93,35.60,0,340.55,425.01,230.2,220.2,1.092,526958.4,526958.4,4734,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149807,921821.00
08/25/2016 14:30,2,8.182,ACTIVE,217.80,365.19,59.944,1472149803,"201051344000646","219011344069620",27.10,43.00,0,335.44,419.00,224.4,214.7,1.043,527867.3,527867.3,4718,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149808,921822.00
08/25/2016 14:30,2,7.740,ACTIVE,215.32,362.49,59.970,1472149803,"274151322000052","219011344069620",26.76,58.80,0,329.73,394.05,209.6,200.3,0.822,796152.6,796152.6,4678,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149809,921823.00
08/25/2016 14:30,2,8.248,ACTIVE,219.39,367.00,59.965,1472149803,"201051344000585","219011344069620",27.57,41.30,0,334.24,417.49,230.3,220.4,1.056,537234.5,537234.5,4711,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149810,921824.00
08/25/2016 14:30,2,8.043,ACTIVE,217.58,366.10,59.975,1472149803,"201051344001230","219011344069620",27.37,43.00,0,335.14,418.09,222.9,213.3,1.016,531097.5,531097.5,4736,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149811,921825.00
08/25/2016 14:30,2,8.031,ACTIVE,219.39,368.80,59.970,1472149803,"201051344000582","219011344069620",27.31,41.50,0,334.24,419.00,222.1,212.4,1.016,523848.5,523848.5,4712,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149812,921826.00
08/25/2016 14:30,2,7.975,ACTIVE,217.80,363.99,59.965,1472149803,"201051344000955","219011344069620",27.63,42.50,0,336.34,417.79,223.0,213.3,1.012,537592.1,537592.1,4720,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149813,921827.00
08/25/2016 14:30,2,5.133,ACTIVE,214.87,411.18,59.970,1472149803,"274151322000094","219011344069620",37.93,52.00,0,385.33,454.46,196.4,187.7,0.760,653109.5,653109.5,4767,0,0,0,L,1151911521,0,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149814,921828.00
08/25/2016 14:30,2,8.164,ACTIVE,221.87,374.51,59.975,1472149803,"201051344000579","219011344069620",27.29,43.60,0,341.45,423.20,225.6,215.8,1.034,541203.7,541203.7,4725,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149815,921829.00
08/25/2016 14:30,2,8.041,ACTIVE,217.58,364.29,59.975,1472149803,"201051344000890","219011344069620",27.31,46.00,0,336.34,418.09,222.5,212.8,1.008,534838.2,534838.2,4716,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149816,921830.00
08/25/2016 14:30,2,8.031,ACTIVE,218.48,365.49,59.959,1472149803,"201051344000438","219011344069620",27.33,43.40,0,334.84,418.39,222.2,212.5,1.030,536342.5,536342.5,4723,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149817,921831.00
08/25/2016 14:30,2,8.092,ACTIVE,218.03,365.19,59.975,1472149803,"201051344000417","219011344069620",26.76,45.80,0,336.04,416.89,219.3,209.8,1.039,527710.9,527710.9,4718,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149818,921832.00
