ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 14:30,2,7.736,ACTIVE,214.87,364.89,59.970,1472149803,"274151322000083","219011344069620",26.54,60.00,0,329.43,393.15,207.8,198.7,0.844,788933.5,788933.5,4692,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149818,921833.00
08/25/2016 14:30,2,8.158,ACTIVE,216.00,371.51,59.965,1472149803,"274151322000076","219011344069620",27.39,57.70,0,331.23,401.56,226.2,216.5,0.884,841730.0,841730.0,4693,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149820,921834.00
08/25/2016 14:30,2,8.156,ACTIVE,220.06,368.50,59.975,1472149803,"201051344000868","219011344069620",27.73,37.30,0,334.54,422.30,229.0,219.1,1.039,525800.8,525800.8,4726,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149821,921835.00
08/25/2016 14:30,2,8.158,ACTIVE,214.87,376.31,59.970,1472149803,"274151322000095","219011344069620",27.17,57.70,0,328.22,397.35,224.2,214.5,0.849,833222.5,833222.5,4703,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149822,921836.00
08/25/2016 14:30,2,8.154,ACTIVE,221.87,367.30,59.981,1472149803,"201051344000988","219011344069620",17.89,36.30,0,342.65,399.46,147.9,140.8,0.672,517200.4,517200.4,4741,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149823,921837.00
08/25/2016 14:30,2,8.254,ACTIVE,219.16,368.50,59.965,1472149803,"201051344001025","219011344069620",27.29,43.80,0,335.14,419.30,228.1,218.2,1.021,536101.6,536101.6,4720,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149824,921838.00
08/25/2016 14:30,2,8.133,ACTIVE,221.64,369.40,59.991,1472149803,"201051344000458","219011344069620",27.65,40.40,0,340.85,423.81,227.8,218.0,1.047,533157.7,533157.7,4719,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149825,921839.00
08/25/2016 14:30,2,8.268,ACTIVE,222.10,373.91,59.965,1472149803,"201051344000853","219011344069620",27.51,38.20,0,340.25,423.81,230.2,220.3,1.052,532371.6,532371.6,4721,0,0,0,L,1122011218,0,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149825,921840.00
08/25/2016 14:30,2,8.139,ACTIVE,217.35,367.60,59.965,1472149803,"201051344000685","219011344069620",27.14,42.50,0,336.34,417.49,223.5,213.8,1.065,535592.5,535592.5,4732,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149826,921841.00
08/25/2016 14:30,2,8.027,ACTIVE,218.93,364.59,59.970,1472149803,"201051344000917","219011344069620",27.55,41.50,0,334.54,417.49,223.8,214.1,1.047,532559.7,532559.7,4740,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149827,921842.00
08/25/2016 14:30,2,8.051,ACTIVE,217.58,363.69,59.970,1472149803,"201051344001145","219011344069620",27.33,41.30,0,335.74,418.09,222.9,213.3,1.012,537753.0,537753.0,4736,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149828,921843.00
08/25/2016 14:30,2,8.184,ACTIVE,219.39,368.20,59.970,1472149803,"201051344000651","219011344069620",27.19,41.80,0,334.24,417.49,225.2,215.4,1.021,530666.5,530666.5,4716,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149829,921844.00
08/25/2016 14:30,2,7.609,ACTIVE,214.87,358.28,59.986,1472149803,"274151322000088","219011344069620",25.31,50.00,0,330.33,390.14,195.0,186.3,0.738,759855.9,759855.9,4687,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149830,921845.00
08/25/2016 14:30,2,5.148,ACTIVE,216.00,424.71,59.959,1472149803,"274151322000068","219011344069620",37.81,53.50,0,384.13,452.06,197.8,189.0,0.765,653401.0,653401.0,4759,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149831,921846.00
08/25/2016 14:30,2,8.125,ACTIVE,218.71,366.70,59.965,1472149803,"201051344001135","219011344069620",27.31,40.60,0,334.54,418.09,224.7,214.9,1.025,526821.2,526821.2,4713,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149832,921847.00
08/25/2016 14:30,2,8.170,ACTIVE,219.61,367.00,59.944,1472149803,"201051344000594","219011344069620",27.29,47.30,0,333.33,418.39,225.8,216.0,1.025,537552.6,537552.6,4721,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149833,921848.00
08/25/2016 14:30,2,8.166,ACTIVE,219.39,368.20,59.965,1472149803,"201051344001203","219011344069620",27.43,43.20,0,334.54,418.39,226.9,217.1,1.065,534857.5,534857.5,4727,0,0,0,L,1122011218,0,126.07,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149834,921849.00
08/25/2016 14:30,2,7.650,ACTIVE,214.87,376.62,59.959,1472149803,"274151322000054","219011344069620",25.66,50.40,0,330.03,391.94,198.6,189.7,0.760,775595.9,775595.9,4680,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149834,921850.00
08/25/2016 14:30,2,8.152,ACTIVE,220.29,369.10,59.970,1472149803,"201051344000867","219011344069620",27.47,42.50,0,335.14,421.40,226.8,216.9,1.030,524869.8,524869.8,4722,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149835,921851.00
08/25/2016 14:30,2,8.062,ACTIVE,219.39,368.80,59.965,1472149803,"201051344001093","219011344069620",27.29,41.80,0,334.24,417.79,222.8,213.1,1.012,531992.0,531992.0,4740,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149836,921852.00
08/25/2016 14:30,2,8.254,ACTIVE,221.19,370.90,59.970,1472149803,"201051344000900","219011344069620",27.87,38.00,0,336.04,424.71,233.0,222.9,1.043,541416.0,541416.0,4733,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149837,921853.00
08/25/2016 14:30,2,8.055,ACTIVE,221.19,372.41,59.996,1472149803,"201051344000648","219011344069620",27.43,40.00,0,341.75,423.81,223.7,214.0,1.025,530690.8,530690.8,4716,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149838,921854.00
08/25/2016 14:30,2,8.090,ACTIVE,221.42,373.31,60.002,1472149803,"201051344000569","219011344069620",28.05,38.40,0,340.55,424.71,229.7,219.7,1.065,541622.7,541622.7,4719,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149839,921855.00
08/25/2016 14:30,2,8.100,ACTIVE,221.87,370.90,59.975,1472149803,"201051344000983","219011344069620",27.97,39.50,0,340.85,424.71,229.3,219.4,1.069,533887.5,533887.5,4715,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149840,921856.00
08/25/2016 14:30,2,8.221,ACTIVE,221.64,370.00,59.965,1472149803,"201051344001158","219011344069620",26.88,40.40,0,341.45,422.30,223.6,213.9,1.030,526103.4,526103.4,4722,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149841,921857.00
08/25/2016 14:30,2,8.109,ACTIVE,221.64,373.01,59.970,1472149803,"201051344000576","219011344069620",27.69,38.80,0,340.25,424.41,227.3,217.5,1.061,533545.5,533545.5,4726,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149842,921858.00
08/25/2016 14:30,2,7.623,ACTIVE,215.09,364.89,59.970,1472149803,"274151322000087","219011344069620",24.83,62.50,0,330.63,388.94,191.7,183.1,0.716,747970.9,747970.9,4743,0,0,0,L,1151911521,0,123.14,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472149843,921859.00
08/25/2016 14:45,2,8.053,ACTIVE,220.29,369.40,60.023,1472150703,"201051344000645","219011344069620",27.21,40.80,0,337.24,421.70,221.9,212.3,1.008,533102.0,533102.0,4725,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150704,921860.00
08/25/2016 14:45,2,7.500,ACTIVE,213.96,353.47,59.981,1472150703,"274151322000085","219011344069620",25.09,52.00,0,330.33,389.84,190.5,181.9,0.729,775738.3,775738.3,4682,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150705,921861.00
08/25/2016 14:45,2,8.014,ACTIVE,219.16,369.10,59.981,1472150703,"201051344000633","219011344069620",27.37,43.20,0,319.51,434.02,222.0,212.4,1.043,524619.1,524619.1,4719,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150706,921862.00
08/25/2016 14:45,2,8.027,ACTIVE,220.74,370.00,59.981,1472150703,"201051344000469","219011344069620",27.87,35.60,0,335.14,423.81,226.5,216.7,1.061,527012.9,527012.9,4735,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150707,921863.00
08/25/2016 14:45,2,8.076,ACTIVE,216.67,365.19,59.986,1472150703,"201051344000646","219011344069620",27.12,43.40,0,329.73,417.49,221.9,212.2,1.021,527920.6,527920.6,4719,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150708,921864.00
08/25/2016 14:45,2,7.682,ACTIVE,214.19,351.67,59.996,1472150703,"274151322000052","219011344069620",26.64,57.70,0,329.13,397.35,206.9,197.8,0.804,796202.2,796202.2,4679,0,0,0,L,1151911521,0,122.01,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150709,921865.00
08/25/2016 14:45,2,8.107,ACTIVE,218.26,367.30,59.986,1472150703,"201051344000585","219011344069620",27.75,42.00,0,334.54,416.59,227.8,217.9,1.056,537289.1,537289.1,4712,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150709,921866.00
08/25/2016 14:45,2,7.896,ACTIVE,216.45,362.79,59.975,1472150703,"201051344001230","219011344069620",27.61,42.80,0,329.73,415.99,220.8,211.1,1.021,531150.3,531150.3,4737,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150710,921867.00
08/25/2016 14:45,2,7.953,ACTIVE,218.26,364.29,59.954,1472150703,"201051344000582","219011344069620",27.37,41.80,0,332.43,416.59,220.5,210.9,0.990,523901.3,523901.3,4713,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150711,921868.00
08/25/2016 14:45,2,7.975,ACTIVE,216.90,363.39,59.975,1472150703,"201051344000955","219011344069620",27.29,43.20,0,331.23,416.29,220.3,210.7,1.025,537644.9,537644.9,4721,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150712,921869.00
08/25/2016 14:45,2,5.010,ACTIVE,213.96,434.33,59.981,1472150703,"274151322000094","219011344069620",38.25,52.50,0,376.92,450.56,192.9,184.2,0.751,653156.2,653156.2,4768,0,0,0,L,1151911521,0,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150713,921870.00
08/25/2016 14:45,2,8.043,ACTIVE,220.52,369.10,60.002,1472150703,"201051344000579","219011344069620",27.37,43.80,0,337.24,421.40,223.1,213.4,1.030,541257.1,541257.1,4726,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150714,921871.00
08/25/2016 14:45,2,7.961,ACTIVE,216.67,363.69,59.996,1472150703,"201051344000890","219011344069620",27.35,46.20,0,330.63,416.29,220.4,210.8,1.008,534890.9,534890.9,4717,0,0,0,L,1122011218,0,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150715,921872.00
08/25/2016 14:45,2,7.943,ACTIVE,217.35,366.70,59.981,1472150703,"201051344000438","219011344069620",27.31,43.80,0,330.93,416.29,219.8,210.3,1.030,536395.2,536395.2,4724,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150716,921873.00
08/25/2016 14:45,2,7.934,ACTIVE,216.90,365.19,59.981,1472150703,"201051344000417","219011344069620",27.04,46.20,0,330.93,415.69,217.3,207.8,1.021,527762.9,527762.9,4719,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150717,921874.00
08/25/2016 14:45,2,7.607,ACTIVE,213.74,368.20,59.986,1472150703,"274151322000083","219011344069620",26.74,59.80,0,329.73,392.55,205.8,196.7,0.818,788982.7,788982.7,4693,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150718,921875.00
08/25/2016 14:45,2,8.074,ACTIVE,214.87,352.27,60.002,1472150703,"274151322000076","219011344069620",27.33,57.00,0,330.63,401.26,223.4,213.7,0.866,841783.5,841783.5,4694,0,0,0,L,1151911521,0,122.46,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150719,921876.00
08/25/2016 14:45,2,8.121,ACTIVE,219.16,368.80,59.991,1472150703,"201051344000868","219011344069620",27.47,38.20,0,334.54,421.40,225.8,216.1,1.016,525855.0,525855.0,4727,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150720,921877.00
08/25/2016 14:45,2,8.096,ACTIVE,213.74,351.67,59.975,1472150703,"274151322000095","219011344069620",27.14,57.70,0,327.92,396.45,222.4,212.8,0.835,833275.7,833275.7,4704,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150720,921878.00
08/25/2016 14:45,2,8.049,ACTIVE,220.52,362.49,59.986,1472150703,"201051344000988","219011344069620",17.89,36.30,0,338.14,398.26,145.9,138.9,0.667,517235.2,517235.2,4742,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150721,921879.00
08/25/2016 14:45,2,8.117,ACTIVE,217.80,367.00,59.975,1472150703,"201051344001025","219011344069620",27.51,43.40,0,332.43,418.70,226.1,216.3,1.016,536155.8,536155.8,4721,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150722,921880.00
08/25/2016 14:45,2,8.123,ACTIVE,220.52,370.30,59.981,1472150703,"201051344000458","219011344069620",27.37,40.80,0,337.24,422.60,225.2,215.4,1.052,533211.7,533211.7,4720,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150723,921881.00
08/25/2016 14:45,2,8.172,ACTIVE,220.97,371.81,60.018,1472150703,"201051344000853","219011344069620",27.41,38.40,0,336.04,422.60,226.9,217.1,1.025,532426.0,532426.0,4722,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150724,921882.00
08/25/2016 14:45,2,8.016,ACTIVE,216.22,363.69,59.991,1472150703,"201051344000685","219011344069620",27.35,43.00,0,330.93,416.29,221.9,212.3,1.061,535645.6,535645.6,4733,0,0,0,L,1122011218,0,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150725,921883.00
08/25/2016 14:45,2,7.955,ACTIVE,217.80,364.29,59.991,1472150703,"201051344000917","219011344069620",27.61,41.80,0,333.03,415.69,222.3,212.6,1.047,532612.9,532612.9,4741,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150726,921884.00
08/25/2016 14:45,2,7.967,ACTIVE,216.45,365.19,59.975,1472150703,"201051344001145","219011344069620",27.45,41.30,0,330.33,417.19,221.4,211.7,1.016,537806.0,537806.0,4737,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150727,921885.00
08/25/2016 14:45,2,8.064,ACTIVE,218.26,366.70,59.991,1472150703,"201051344000651","219011344069620",27.37,41.30,0,334.24,415.69,223.6,213.9,1.016,530719.9,530719.9,4717,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150728,921886.00
08/25/2016 14:45,2,7.555,ACTIVE,213.96,374.81,59.975,1472150703,"274151322000088","219011344069620",25.17,50.60,0,330.33,390.14,192.6,183.9,0.734,759902.0,759902.0,4688,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150729,921887.00
08/25/2016 14:45,2,5.188,ACTIVE,214.87,424.71,59.944,1472150703,"274151322000068","219011344069620",37.09,53.00,0,383.53,451.46,194.8,186.1,0.756,653447.9,653447.9,4760,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150729,921888.00
08/25/2016 14:45,2,8.004,ACTIVE,217.80,366.40,60.007,1472150703,"201051344001135","219011344069620",27.43,41.50,0,330.93,416.59,222.2,212.6,1.016,526874.4,526874.4,4714,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150730,921889.00
08/25/2016 14:45,2,8.143,ACTIVE,218.26,364.89,60.002,1472150703,"201051344000594","219011344069620",27.08,47.80,0,326.72,422.00,223.2,213.5,1.021,537606.1,537606.1,4722,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150731,921890.00
08/25/2016 14:45,2,8.115,ACTIVE,218.26,367.00,59.996,1472150703,"201051344001203","219011344069620",27.35,43.00,0,331.23,416.89,224.8,215.1,1.030,534911.3,534911.3,4728,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150732,921891.00
08/25/2016 14:45,2,7.541,ACTIVE,214.41,352.87,59.954,1472150703,"274151322000054","219011344069620",25.72,50.80,0,330.33,391.94,196.4,187.6,0.756,775642.9,775642.9,4681,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150733,921892.00
08/25/2016 14:45,2,7.955,ACTIVE,218.93,368.80,59.975,1472150703,"201051344000867","219011344069620",27.77,42.80,0,334.84,420.20,223.7,214.0,1.021,524923.5,524923.5,4723,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150734,921893.00
08/25/2016 14:45,2,7.854,ACTIVE,218.03,364.89,59.981,1472150703,"201051344001093","219011344069620",27.71,41.00,0,334.24,415.99,220.4,210.8,1.012,532044.9,532044.9,4741,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150735,921894.00
08/25/2016 14:45,2,8.127,ACTIVE,220.06,369.10,59.986,1472150703,"201051344000900","219011344069620",27.85,37.80,0,335.74,423.20,229.3,219.4,1.030,541471.1,541471.1,4734,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150736,921895.00
08/25/2016 14:45,2,8.031,ACTIVE,220.06,369.10,59.981,1472150703,"201051344000648","219011344069620",27.08,40.20,0,337.24,422.30,220.2,210.6,1.012,530743.8,530743.8,4717,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150737,921896.00
08/25/2016 14:45,2,8.057,ACTIVE,220.52,369.40,59.981,1472150703,"201051344000569","219011344069620",27.73,39.30,0,336.34,423.20,226.1,216.3,1.021,541677.1,541677.1,4720,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150738,921897.00
08/25/2016 14:45,2,8.168,ACTIVE,220.97,370.60,59.986,1472150703,"201051344000983","219011344069620",27.35,40.20,0,335.74,423.81,226.3,216.5,1.039,533941.9,533941.9,4716,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150738,921898.00
08/25/2016 14:45,2,8.012,ACTIVE,220.52,370.00,60.007,1472150703,"201051344001158","219011344069620",27.25,40.80,0,336.34,421.70,221.2,211.5,1.021,526156.3,526156.3,4723,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150739,921899.00
08/25/2016 14:45,2,8.037,ACTIVE,220.52,370.60,59.981,1472150703,"201051344000576","219011344069620",27.59,38.60,0,336.04,422.60,224.5,214.8,1.034,533599.3,533599.3,4727,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150740,921900.00
08/25/2016 14:45,2,7.508,ACTIVE,214.19,351.37,59.986,1472150703,"274151322000087","219011344069620",25.09,62.50,0,330.93,389.24,190.5,182.0,0.712,748016.3,748016.3,4744,0,0,0,L,1151911521,0,122.46,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472150742,921901.00
08/25/2016 15:00,2,7.518,ACTIVE,219.61,367.00,59.991,1472151603,"201051344000645","219011344069620",27.53,39.50,0,337.54,418.70,209.5,200.3,0.950,533152.1,533152.1,4726,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151604,921902.00
08/25/2016 15:00,2,6.945,ACTIVE,213.96,350.47,59.981,1472151603,"274151322000085","219011344069620",25.39,50.00,0,331.23,387.74,178.4,170.3,0.681,775781.3,775781.3,4683,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151605,921903.00
08/25/2016 15:00,2,7.314,ACTIVE,218.48,365.49,59.986,1472151603,"201051344000633","219011344069620",27.71,43.20,0,334.84,414.49,205.3,196.2,0.963,524669.2,524669.2,4720,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151606,921904.00
08/25/2016 15:00,2,7.314,ACTIVE,219.84,368.80,59.996,1472151603,"201051344000469","219011344069620",27.89,35.20,0,335.74,422.00,206.7,197.5,0.972,527063.9,527063.9,4736,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151607,921905.00
08/25/2016 15:00,2,7.137,ACTIVE,216.45,362.49,59.991,1472151603,"201051344000646","219011344069620",27.81,42.30,0,331.83,416.59,201.0,192.1,0.937,527970.6,527970.6,4720,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151608,921906.00
08/25/2016 15:00,2,6.850,ACTIVE,213.74,355.88,59.986,1472151603,"274151322000052","219011344069620",27.06,56.30,0,328.82,391.64,187.7,179.2,0.738,796248.8,796248.8,4680,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151609,921907.00
08/25/2016 15:00,2,7.480,ACTIVE,218.03,363.69,59.986,1472151603,"201051344000585","219011344069620",27.85,40.80,0,333.33,415.99,210.9,201.7,0.986,537340.4,537340.4,4713,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151610,921908.00
08/25/2016 15:00,2,7.242,ACTIVE,216.22,361.59,59.986,1472151603,"201051344001230","219011344069620",27.99,42.50,0,329.13,409.68,205.3,196.2,0.955,531199.9,531199.9,4738,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151611,921909.00
08/25/2016 15:00,2,7.363,ACTIVE,216.67,364.59,59.986,1472151603,"201051344000955","219011344069620",27.75,41.80,0,332.73,411.78,207.0,197.8,0.977,537694.5,537694.5,4722,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151613,921910.00
08/25/2016 15:00,2,4.840,ACTIVE,213.74,422.00,59.991,1472151603,"274151322000094","219011344069620",37.45,51.50,0,380.22,453.26,183.0,174.7,0.707,653199.8,653199.8,4769,0,0,0,L,1151911521,0,122.23,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151614,921911.00
08/25/2016 15:00,2,7.521,ACTIVE,220.06,369.10,60.018,1472151603,"201051344000579","219011344069620",27.71,43.20,0,338.14,420.50,210.8,201.6,0.977,541307.3,541307.3,4727,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151615,921912.00
08/25/2016 15:00,2,7.428,ACTIVE,216.45,362.79,59.991,1472151603,"201051344000890","219011344069620",27.61,46.00,0,331.83,412.98,207.6,198.4,0.955,534940.5,534940.5,4718,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151615,921913.00
08/25/2016 15:00,2,7.385,ACTIVE,217.35,363.69,59.996,1472151603,"201051344000438","219011344069620",27.67,43.00,0,337.24,415.69,206.9,197.8,0.968,536444.7,536444.7,4725,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151616,921914.00
08/25/2016 15:00,2,7.338,ACTIVE,216.90,362.79,59.986,1472151603,"201051344000417","219011344069620",27.47,45.00,0,332.13,412.68,203.9,194.9,0.968,527811.8,527811.8,4720,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151617,921915.00
08/25/2016 15:00,2,7.064,ACTIVE,213.06,375.71,59.970,1472151603,"274151322000083","219011344069620",26.92,57.00,0,329.13,392.55,192.5,183.9,0.787,789029.0,789029.0,4694,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151618,921916.00
08/25/2016 15:00,2,7.371,ACTIVE,214.64,378.42,59.981,1472151603,"274151322000076","219011344069620",27.93,55.30,0,330.93,395.55,208.3,199.1,0.813,841833.7,841833.7,4695,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151619,921917.00
08/25/2016 15:00,2,7.445,ACTIVE,218.26,364.89,59.959,1472151603,"201051344000868","219011344069620",27.81,37.50,0,335.14,415.99,209.6,200.4,0.955,525905.8,525905.8,4728,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151620,921918.00
08/25/2016 15:00,2,7.406,ACTIVE,213.51,346.26,59.970,1472151603,"274151322000095","219011344069620",27.45,57.00,0,328.82,395.25,205.8,196.7,0.769,833325.7,833325.7,4705,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151621,921919.00
08/25/2016 15:00,2,7.496,ACTIVE,219.84,361.29,59.981,1472151603,"201051344000988","219011344069620",18.01,36.00,0,341.45,397.35,136.7,130.0,0.632,517267.8,517267.8,4743,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151622,921920.00
08/25/2016 15:00,2,7.549,ACTIVE,218.03,361.89,60.002,1472151603,"201051344001025","219011344069620",27.77,42.30,0,336.94,417.19,212.2,202.9,0.955,536206.6,536206.6,4722,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151623,921921.00
08/25/2016 15:00,2,7.508,ACTIVE,220.06,367.90,59.991,1472151603,"201051344000458","219011344069620",27.77,40.00,0,337.84,420.80,211.0,201.7,0.990,533262.2,533262.2,4721,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151624,921922.00
08/25/2016 15:00,2,7.598,ACTIVE,220.52,369.40,59.991,1472151603,"201051344000853","219011344069620",27.65,38.40,0,342.35,422.60,212.6,203.3,0.986,532476.9,532476.9,4723,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151625,921923.00
08/25/2016 15:00,2,7.457,ACTIVE,216.45,363.09,59.991,1472151603,"201051344000685","219011344069620",27.55,41.50,0,333.03,412.98,208.2,199.0,0.999,535695.4,535695.4,4734,0,0,0,L,1122011218,0,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151626,921924.00
08/25/2016 15:00,2,7.498,ACTIVE,218.03,364.59,60.007,1472151603,"201051344000917","219011344069620",27.47,41.50,0,336.34,415.39,208.6,199.4,0.990,532662.8,532662.8,4742,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151627,921925.00
08/25/2016 15:00,2,7.385,ACTIVE,216.67,362.49,60.034,1472151603,"201051344001145","219011344069620",27.73,40.80,0,335.74,415.09,207.4,198.3,0.941,537855.7,537855.7,4738,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151627,921926.00
08/25/2016 15:00,2,7.508,ACTIVE,218.48,365.19,59.991,1472151603,"201051344000651","219011344069620",27.45,41.30,0,335.44,416.59,208.7,199.5,0.941,530770.1,530770.1,4718,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151628,921927.00
08/25/2016 15:00,2,6.980,ACTIVE,213.51,349.56,59.981,1472151603,"274151322000088","219011344069620",25.66,49.80,0,330.33,388.64,181.3,173.1,0.712,759945.3,759945.3,4689,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151629,921928.00
08/25/2016 15:00,2,4.791,ACTIVE,214.87,409.08,59.954,1472151603,"274151322000068","219011344069620",37.87,52.50,0,384.43,451.16,182.3,174.1,0.698,653491.5,653491.5,4761,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151630,921929.00
08/25/2016 15:00,2,7.535,ACTIVE,217.80,364.59,59.949,1472151603,"201051344001135","219011344069620",27.41,40.60,0,334.84,415.69,209.1,199.9,0.950,526924.4,526924.4,4715,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151631,921930.00
08/25/2016 15:00,2,7.609,ACTIVE,218.03,367.00,59.996,1472151603,"201051344000594","219011344069620",27.33,46.80,0,334.84,416.29,210.6,201.3,0.963,537656.2,537656.2,4723,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151632,921931.00
08/25/2016 15:00,2,7.578,ACTIVE,218.26,362.19,59.991,1472151603,"201051344001203","219011344069620",27.65,42.80,0,336.04,416.29,212.1,202.8,0.986,534961.8,534961.8,4729,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151633,921932.00
08/25/2016 15:00,2,7.029,ACTIVE,213.96,363.69,59.981,1472151603,"274151322000054","219011344069620",26.14,49.50,0,330.33,389.84,185.8,177.4,0.716,775687.0,775687.0,4682,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151634,921933.00
08/25/2016 15:00,2,7.488,ACTIVE,218.71,363.39,60.018,1472151603,"201051344000867","219011344069620",27.77,41.50,0,335.14,415.09,210.4,201.2,0.950,524973.9,524973.9,4724,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151635,921934.00
08/25/2016 15:00,2,7.424,ACTIVE,218.26,364.29,60.023,1472151603,"201051344001093","219011344069620",27.51,40.20,0,336.04,415.39,206.8,197.7,0.950,532094.4,532094.4,4742,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151636,921935.00
08/25/2016 15:00,2,7.775,ACTIVE,219.61,367.00,59.986,1472151603,"201051344000900","219011344069620",27.89,37.30,0,335.74,421.10,219.6,210.0,0.990,541522.7,541522.7,4735,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151637,921936.00
08/25/2016 15:00,2,7.662,ACTIVE,219.84,367.30,59.991,1472151603,"201051344000648","219011344069620",27.53,40.00,0,336.04,418.70,213.4,204.0,0.994,530793.3,530793.3,4718,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151638,921937.00
08/25/2016 15:00,2,7.811,ACTIVE,220.06,368.80,59.981,1472151603,"201051344000569","219011344069620",27.69,38.60,0,335.44,420.50,219.1,209.6,1.003,541727.9,541727.9,4721,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151639,921938.00
08/25/2016 15:00,2,7.789,ACTIVE,220.29,368.80,59.981,1472151603,"201051344000983","219011344069620",27.81,38.80,0,336.04,421.10,219.3,209.7,1.012,533992.8,533992.8,4717,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151639,921939.00
08/25/2016 15:00,2,7.688,ACTIVE,220.52,367.30,59.986,1472151603,"201051344001158","219011344069620",27.47,40.00,0,336.34,419.60,213.9,204.5,0.977,526206.0,526206.0,4724,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151640,921940.00
08/25/2016 15:00,2,7.717,ACTIVE,220.29,369.40,59.981,1472151603,"201051344000576","219011344069620",27.47,38.00,0,337.54,420.80,214.8,205.4,0.981,533649.6,533649.6,4728,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151641,921941.00
08/25/2016 15:00,2,7.129,ACTIVE,213.96,357.08,59.975,1472151603,"274151322000087","219011344069620",25.33,61.00,0,330.93,386.83,182.9,174.6,0.681,748059.0,748059.0,4745,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151642,921942.00
08/25/2016 15:00,2,7.535,ACTIVE,218.48,365.49,59.981,1472151603,"201051344000582","219011344069620",27.55,40.60,0,335.74,416.89,210.2,201.0,0.972,523952.5,523952.5,4714,0,0,0,L,1122011218,1,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472151643,921943.00
08/25/2016 15:15,2,7.213,ACTIVE,219.16,365.19,59.965,1472152504,"201051344000645","219011344069620",27.45,38.60,0,336.04,412.38,200.6,191.7,0.910,533201.0,533201.0,4727,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152505,921944.00
08/25/2016 15:15,2,6.662,ACTIVE,213.74,366.10,59.965,1472152504,"274151322000085","219011344069620",25.74,49.00,0,330.93,385.93,173.7,165.7,0.667,775823.3,775823.3,4684,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152506,921945.00
08/25/2016 15:15,2,7.182,ACTIVE,218.26,365.19,59.965,1472152504,"201051344000633","219011344069620",27.63,41.50,0,335.14,411.18,200.9,192.0,0.946,524717.9,524717.9,4721,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152507,921946.00
08/25/2016 15:15,2,7.186,ACTIVE,219.61,367.90,59.970,1472152504,"201051344000469","219011344069620",28.15,34.50,0,335.74,417.49,204.8,195.7,0.963,527113.5,527113.5,4737,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152508,921947.00
08/25/2016 15:15,2,7.223,ACTIVE,216.22,360.99,59.944,1472152504,"201051344000646","219011344069620",27.47,41.50,0,331.23,412.98,200.9,192.0,0.937,528019.2,528019.2,4721,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152509,921948.00
08/25/2016 15:15,2,6.809,ACTIVE,213.74,358.88,59.938,1472152504,"274151322000052","219011344069620",27.21,54.30,0,330.33,389.24,187.5,179.1,0.742,796294.1,796294.1,4681,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152509,921949.00
08/25/2016 15:15,2,7.330,ACTIVE,217.58,362.19,59.965,1472152504,"201051344000585","219011344069620",27.75,39.50,0,336.04,413.59,205.8,196.7,0.946,537390.4,537390.4,4714,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152510,921950.00
08/25/2016 15:15,2,7.133,ACTIVE,216.00,359.48,59.970,1472152504,"201051344001230","219011344069620",27.53,41.80,0,329.13,406.97,198.8,190.0,0.919,531248.0,531248.0,4739,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152511,921951.00
08/25/2016 15:15,2,7.180,ACTIVE,217.35,362.49,59.970,1472152504,"201051344000582","219011344069620",27.41,40.60,0,336.64,412.68,199.2,190.4,0.919,523998.8,523998.8,4715,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152512,921952.00
08/25/2016 15:15,2,7.096,ACTIVE,216.22,359.78,59.959,1472152504,"201051344000955","219011344069620",27.65,40.80,0,331.53,406.67,198.7,189.9,0.937,537742.6,537742.6,4723,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152513,921953.00
08/25/2016 15:15,2,4.617,ACTIVE,213.51,406.07,59.959,1472152504,"274151322000094","219011344069620",37.49,51.00,0,382.93,454.46,174.5,166.5,0.676,653242.0,653242.0,4770,0,0,0,L,1151911521,0,122.01,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152514,921954.00
08/25/2016 15:15,2,7.162,ACTIVE,219.61,367.00,60.002,1472152504,"201051344000579","219011344069620",27.79,42.50,0,336.64,415.09,201.5,192.6,0.937,541356.2,541356.2,4728,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152515,921955.00
08/25/2016 15:15,2,7.064,ACTIVE,216.22,360.38,59.981,1472152504,"201051344000890","219011344069620",27.77,44.50,0,330.63,407.87,198.6,189.8,0.919,534988.6,534988.6,4719,0,0,0,L,1122011218,0,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152516,921956.00
08/25/2016 15:15,2,7.010,ACTIVE,217.13,362.79,59.959,1472152504,"201051344000438","219011344069620",27.93,42.50,0,337.24,412.38,198.2,189.4,0.932,536492.8,536492.8,4726,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152517,921957.00
08/25/2016 15:15,2,7.129,ACTIVE,216.45,360.99,59.949,1472152504,"201051344000417","219011344069620",27.06,44.30,0,331.83,410.88,195.3,186.6,0.924,527859.2,527859.2,4721,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152517,921958.00
08/25/2016 15:15,2,6.818,ACTIVE,213.29,352.27,59.954,1472152504,"274151322000083","219011344069620",26.88,56.30,0,330.63,389.24,185.5,177.1,0.756,789074.0,789074.0,4695,0,0,0,L,1151911521,0,122.01,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152518,921959.00
08/25/2016 15:15,2,7.064,ACTIVE,214.41,356.18,59.949,1472152504,"274151322000076","219011344069620",28.01,54.00,0,330.63,392.85,200.7,191.8,0.778,841882.5,841882.5,4696,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152519,921960.00
08/25/2016 15:15,2,7.182,ACTIVE,218.03,363.09,59.965,1472152504,"201051344000868","219011344069620",27.87,37.00,0,335.74,413.29,202.6,193.6,0.919,525955.1,525955.1,4729,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152520,921961.00
08/25/2016 15:15,2,7.133,ACTIVE,213.29,376.01,59.965,1472152504,"274151322000095","219011344069620",27.69,54.50,0,330.03,393.15,200.0,191.1,0.765,833374.2,833374.2,4706,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152521,921962.00
08/25/2016 15:15,2,7.268,ACTIVE,219.61,360.99,59.970,1472152504,"201051344000988","219011344069620",17.91,35.60,0,341.45,391.64,131.9,125.4,0.610,517299.7,517299.7,4744,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152522,921963.00
08/25/2016 15:15,2,7.289,ACTIVE,217.35,361.89,59.981,1472152504,"201051344001025","219011344069620",27.69,41.80,0,337.24,412.98,204.4,195.4,0.924,536256.1,536256.1,4723,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152523,921964.00
08/25/2016 15:15,2,7.311,ACTIVE,219.39,365.49,59.970,1472152504,"201051344000458","219011344069620",27.49,39.50,0,336.34,415.39,203.5,194.5,0.955,533311.4,533311.4,4722,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152524,921965.00
08/25/2016 15:15,2,7.223,ACTIVE,220.06,368.50,59.975,1472152504,"201051344000853","219011344069620",27.95,37.50,0,342.65,418.70,204.5,195.4,0.946,532526.5,532526.5,4724,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152525,921966.00
08/25/2016 15:15,2,7.166,ACTIVE,216.22,362.19,59.970,1472152504,"201051344000685","219011344069620",27.59,41.30,0,331.53,410.28,200.2,191.3,0.959,535743.8,535743.8,4735,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152526,921967.00
08/25/2016 15:15,2,7.070,ACTIVE,217.35,362.19,59.954,1472152504,"201051344000917","219011344069620",27.91,40.80,0,336.64,412.38,199.7,190.9,0.955,532711.3,532711.3,4743,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152527,921968.00
08/25/2016 15:15,2,7.082,ACTIVE,216.22,360.69,60.007,1472152504,"201051344001145","219011344069620",27.73,40.80,0,332.73,411.48,198.9,190.0,0.910,537904.1,537904.1,4739,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152528,921969.00
08/25/2016 15:15,2,7.211,ACTIVE,217.80,363.09,59.965,1472152504,"201051344000651","219011344069620",27.49,40.00,0,336.64,413.59,201.1,192.1,0.910,530818.8,530818.8,4719,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152529,921970.00
08/25/2016 15:15,2,6.627,ACTIVE,213.51,367.30,59.965,1472152504,"274151322000088","219011344069620",26.08,48.30,0,330.33,386.53,174.9,166.9,0.663,759987.6,759987.6,4690,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152530,921971.00
08/25/2016 15:15,2,4.494,ACTIVE,214.64,420.50,59.970,1472152504,"274151322000068","219011344069620",38.41,51.00,0,386.53,450.56,174.8,166.8,0.672,653533.9,653533.9,4762,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152531,921972.00
08/25/2016 15:15,2,7.230,ACTIVE,217.35,363.39,59.986,1472152504,"201051344001135","219011344069620",27.39,40.40,0,337.24,412.68,200.6,191.7,0.928,526973.0,526973.0,4716,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152532,921973.00
08/25/2016 15:15,2,7.199,ACTIVE,217.35,361.89,59.970,1472152504,"201051344000594","219011344069620",27.67,45.80,0,335.74,414.19,201.8,192.8,0.919,537705.1,537705.1,4724,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152532,921974.00
08/25/2016 15:15,2,7.092,ACTIVE,217.58,361.89,59.965,1472152504,"201051344001203","219011344069620",28.03,41.50,0,337.24,412.98,201.1,192.2,0.950,535010.8,535010.8,4730,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152533,921975.00
