ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 15:15,2,6.721,ACTIVE,213.74,348.66,59.965,1472152504,"274151322000054","219011344069620",26.06,48.80,0,325.82,387.74,177.3,169.2,0.685,775730.1,775730.1,4683,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152534,921976.00
08/25/2016 15:15,2,7.111,ACTIVE,218.26,362.79,59.970,1472152504,"201051344000867","219011344069620",27.87,40.80,0,335.44,411.48,200.6,191.7,0.915,525023.0,525023.0,4725,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152535,921977.00
08/25/2016 15:15,2,6.943,ACTIVE,217.58,363.69,59.970,1472152504,"201051344001093","219011344069620",27.95,39.80,0,335.44,411.48,196.6,187.9,0.906,532142.4,532142.4,4743,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152536,921978.00
08/25/2016 15:15,2,7.197,ACTIVE,218.93,366.40,59.970,1472152504,"201051344000900","219011344069620",28.17,37.30,0,334.84,414.49,205.3,196.3,0.928,541572.8,541572.8,4736,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152537,921979.00
08/25/2016 15:15,2,7.105,ACTIVE,218.71,365.19,59.970,1472152504,"201051344000648","219011344069620",27.51,39.30,0,335.74,413.59,197.9,189.1,0.915,530841.6,530841.6,4719,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152538,921980.00
08/25/2016 15:15,2,7.066,ACTIVE,219.16,367.00,59.996,1472152504,"201051344000569","219011344069620",28.21,37.80,0,334.84,413.29,202.0,193.0,0.932,541777.3,541777.3,4722,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152539,921981.00
08/25/2016 15:15,2,7.215,ACTIVE,219.61,367.30,60.002,1472152504,"201051344000983","219011344069620",27.93,38.60,0,334.54,414.79,204.1,195.0,0.941,534042.3,534042.3,4718,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152540,921982.00
08/25/2016 15:15,2,7.254,ACTIVE,219.61,366.40,59.975,1472152504,"201051344001158","219011344069620",27.15,40.00,0,336.64,411.78,199.6,190.7,0.924,526254.4,526254.4,4725,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152541,921983.00
08/25/2016 15:15,2,7.102,ACTIVE,219.16,367.00,59.959,1472152504,"201051344000576","219011344069620",27.87,37.50,0,335.44,417.49,200.3,191.4,0.915,533698.6,533698.6,4729,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152542,921984.00
08/25/2016 15:15,2,6.631,ACTIVE,213.74,350.47,59.959,1472152504,"274151322000087","219011344069620",25.66,60.50,0,330.93,385.03,172.4,164.4,0.641,748100.9,748100.9,4746,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472152542,921985.00
08/25/2016 15:30,2,6.828,ACTIVE,219.16,365.49,59.996,1472153403,"201051344000645","219011344069620",27.87,37.80,0,335.44,408.48,192.7,184.0,0.884,533247.3,533247.3,4728,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153404,921986.00
08/25/2016 15:30,2,6.303,ACTIVE,213.74,361.89,59.981,1472153403,"274151322000085","219011344069620",26.22,47.50,0,331.23,384.73,167.3,159.5,0.641,775863.5,775863.5,4685,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153405,921987.00
08/25/2016 15:30,2,6.854,ACTIVE,218.03,365.19,59.986,1472153403,"201051344000633","219011344069620",27.63,40.20,0,335.74,409.68,191.7,183.1,0.915,524764.3,524764.3,4722,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153406,921988.00
08/25/2016 15:30,2,6.748,ACTIVE,219.39,365.80,59.996,1472153403,"201051344000469","219011344069620",28.49,34.00,0,336.04,410.58,194.7,186.0,0.910,527160.6,527160.6,4738,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153407,921989.00
08/25/2016 15:30,2,6.793,ACTIVE,216.00,361.59,59.996,1472153403,"201051344000646","219011344069620",27.83,39.80,0,329.43,404.87,191.5,182.9,0.906,528065.5,528065.5,4722,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153408,921990.00
08/25/2016 15:30,2,6.408,ACTIVE,213.74,368.50,59.986,1472153403,"274151322000052","219011344069620",27.59,53.80,0,330.33,387.74,178.9,170.8,0.698,796337.2,796337.2,4682,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153409,921991.00
08/25/2016 15:30,2,6.920,ACTIVE,217.35,361.59,60.023,1472153403,"201051344000585","219011344069620",28.15,38.80,0,336.94,410.58,197.1,188.3,0.915,537438.0,537438.0,4715,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153410,921992.00
08/25/2016 15:30,2,6.689,ACTIVE,215.54,359.48,59.996,1472153403,"201051344001230","219011344069620",27.95,40.00,0,330.03,403.97,189.3,180.8,0.875,531293.9,531293.9,4740,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153411,921993.00
08/25/2016 15:30,2,6.725,ACTIVE,217.35,361.89,59.991,1472153403,"201051344000582","219011344069620",27.85,38.60,0,336.64,410.28,189.7,181.1,0.875,524044.7,524044.7,4716,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153412,921994.00
08/25/2016 15:30,2,6.666,ACTIVE,216.00,360.08,60.007,1472153403,"201051344000955","219011344069620",28.19,40.00,0,331.23,403.37,190.4,181.8,0.902,537788.4,537788.4,4724,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153412,921995.00
08/25/2016 15:30,2,4.402,ACTIVE,213.74,408.48,59.986,1472153403,"274151322000094","219011344069620",37.57,49.80,0,382.93,452.06,167.4,159.6,0.650,653282.2,653282.2,4771,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153413,921996.00
08/25/2016 15:30,2,6.854,ACTIVE,219.39,365.80,59.986,1472153403,"201051344000579","219011344069620",27.97,41.50,0,336.94,409.38,194.1,185.4,0.906,541402.7,541402.7,4729,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153414,921997.00
08/25/2016 15:30,2,6.686,ACTIVE,216.00,359.78,59.991,1472153403,"201051344000890","219011344069620",28.27,43.60,0,330.93,404.27,191.6,183.0,0.884,535034.5,535034.5,4720,0,0,0,L,1122011218,0,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153415,921998.00
08/25/2016 15:30,2,6.691,ACTIVE,216.90,361.59,59.970,1472153403,"201051344000438","219011344069620",28.35,41.00,0,336.94,409.38,192.0,183.4,0.906,536538.6,536538.6,4727,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153416,921999.00
08/25/2016 15:30,2,6.834,ACTIVE,216.45,359.18,59.954,1472153403,"201051344000417","219011344069620",27.51,43.00,0,331.83,403.67,190.4,181.8,0.906,527904.5,527904.5,4722,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153417,922000.00
08/25/2016 15:30,2,6.574,ACTIVE,213.29,365.49,59.991,1472153403,"274151322000083","219011344069620",27.23,54.80,0,330.63,388.04,181.1,172.9,0.725,789117.1,789117.1,4696,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153418,922001.00
08/25/2016 15:30,2,6.803,ACTIVE,214.41,373.91,59.986,1472153403,"274151322000076","219011344069620",28.29,52.00,0,330.93,390.14,194.8,186.1,0.756,841929.1,841929.1,4697,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153419,922002.00
08/25/2016 15:30,2,6.830,ACTIVE,218.03,362.49,59.991,1472153403,"201051344000868","219011344069620",28.21,36.30,0,336.04,410.88,195.1,186.4,0.888,526002.0,526002.0,4730,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153420,922003.00
08/25/2016 15:30,2,6.752,ACTIVE,213.51,361.89,59.970,1472153403,"274151322000095","219011344069620",28.11,53.80,0,330.03,391.34,192.1,183.4,0.729,833420.6,833420.6,4707,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153421,922004.00
08/25/2016 15:30,2,6.770,ACTIVE,219.39,360.69,59.991,1472153403,"201051344000988","219011344069620",18.37,35.20,0,339.04,389.84,126.0,119.7,0.583,517330.0,517330.0,4745,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153422,922005.00
08/25/2016 15:30,2,6.773,ACTIVE,217.13,360.08,59.986,1472153403,"201051344001025","219011344069620",28.43,40.40,0,337.24,409.38,194.9,186.2,0.884,536303.2,536303.2,4724,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153423,922006.00
08/25/2016 15:30,2,6.777,ACTIVE,219.39,363.69,59.996,1472153403,"201051344000458","219011344069620",28.27,39.00,0,336.94,410.58,193.9,185.3,0.915,533358.2,533358.2,4723,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153424,922007.00
08/25/2016 15:30,2,6.799,ACTIVE,219.61,366.10,59.970,1472153403,"201051344000853","219011344069620",28.23,37.00,0,339.04,414.49,194.4,185.7,0.906,532573.6,532573.6,4725,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153425,922008.00
08/25/2016 15:30,2,6.713,ACTIVE,215.77,358.88,60.002,1472153403,"201051344000685","219011344069620",27.91,39.80,0,331.53,404.27,189.7,181.2,0.919,535789.9,535789.9,4736,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153426,922009.00
08/25/2016 15:30,2,6.748,ACTIVE,216.90,360.99,59.986,1472153403,"201051344000917","219011344069620",27.95,39.80,0,336.04,408.48,190.9,182.3,0.902,532757.6,532757.6,4744,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153427,922010.00
08/25/2016 15:30,2,6.695,ACTIVE,216.00,358.58,59.991,1472153403,"201051344001145","219011344069620",28.23,39.50,0,331.53,404.57,191.2,182.6,0.875,537950.2,537950.2,4740,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153427,922011.00
08/25/2016 15:30,2,6.852,ACTIVE,217.58,361.89,59.986,1472153403,"201051344000651","219011344069620",27.85,38.80,0,337.54,410.58,193.2,184.6,0.879,530865.3,530865.3,4720,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153428,922012.00
08/25/2016 15:30,2,6.312,ACTIVE,213.51,358.28,59.954,1472153403,"274151322000088","219011344069620",26.38,46.20,0,330.93,385.33,168.6,160.8,0.641,760028.0,760028.0,4691,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153429,922013.00
08/25/2016 15:30,2,4.348,ACTIVE,214.41,420.80,59.986,1472153403,"274151322000068","219011344069620",38.19,49.50,0,384.13,454.16,168.3,160.5,0.650,653574.2,653574.2,4763,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153430,922014.00
08/25/2016 15:30,2,6.678,ACTIVE,216.90,360.69,59.981,1472153403,"201051344001135","219011344069620",28.31,38.60,0,333.33,408.78,191.3,182.7,0.879,527019.2,527019.2,4717,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153431,922015.00
08/25/2016 15:30,2,6.760,ACTIVE,217.35,363.69,59.991,1472153403,"201051344000594","219011344069620",28.01,44.30,0,336.34,410.88,191.7,183.1,0.879,537751.6,537751.6,4725,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153432,922016.00
08/25/2016 15:30,2,6.723,ACTIVE,217.13,361.89,59.986,1472153403,"201051344001203","219011344069620",28.07,40.60,0,338.14,409.68,191.1,182.6,0.893,535057.5,535057.5,4731,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153433,922017.00
08/25/2016 15:30,2,6.264,ACTIVE,213.74,353.77,59.991,1472153403,"274151322000054","219011344069620",26.70,47.00,0,330.33,385.93,169.4,161.6,0.650,775771.2,775771.2,4684,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153434,922018.00
08/25/2016 15:30,2,6.760,ACTIVE,218.26,362.49,59.981,1472153403,"201051344000867","219011344069620",27.99,39.80,0,336.64,409.68,191.7,183.1,0.866,525069.6,525069.6,4726,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153435,922019.00
08/25/2016 15:30,2,6.574,ACTIVE,217.13,363.09,60.002,1472153403,"201051344001093","219011344069620",28.23,38.40,0,337.54,409.08,188.0,179.5,0.866,532188.1,532188.1,4744,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153436,922020.00
08/25/2016 15:30,2,6.770,ACTIVE,218.71,367.00,60.002,1472153403,"201051344000900","219011344069620",28.69,35.40,0,335.14,410.88,196.6,187.8,0.897,541620.4,541620.4,4737,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153437,922021.00
08/25/2016 15:30,2,6.768,ACTIVE,218.93,365.80,59.981,1472153403,"201051344000648","219011344069620",27.75,37.80,0,336.04,409.68,190.1,181.6,0.879,530887.5,530887.5,4720,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153438,922022.00
08/25/2016 15:30,2,6.803,ACTIVE,219.16,364.59,59.991,1472153403,"201051344000569","219011344069620",28.33,37.30,0,335.44,410.58,195.1,186.4,0.902,541824.2,541824.2,4723,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153439,922023.00
08/25/2016 15:30,2,6.922,ACTIVE,219.39,365.80,59.970,1472153403,"201051344000983","219011344069620",28.01,38.00,0,335.74,410.58,196.2,187.4,0.915,534089.4,534089.4,4719,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153439,922024.00
08/25/2016 15:30,2,6.832,ACTIVE,219.39,365.80,59.981,1472153403,"201051344001158","219011344069620",27.67,38.40,0,336.04,409.08,191.4,182.8,0.884,526300.5,526300.5,4726,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153440,922025.00
08/25/2016 15:30,2,6.742,ACTIVE,219.39,366.70,59.996,1472153403,"201051344000576","219011344069620",28.25,36.50,0,336.34,409.98,192.8,184.2,0.893,533745.1,533745.1,4730,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153441,922026.00
08/25/2016 15:30,2,6.334,ACTIVE,213.51,361.59,59.975,1472153403,"274151322000087","219011344069620",26.08,58.50,0,331.23,383.83,167.2,159.5,0.619,748141.0,748141.0,4747,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472153443,922027.00
08/25/2016 15:45,2,6.969,ALERT,220.06,366.70,60.007,1472154304,"201051344000645","219011344069620",27.73,37.50,0,304.48,411.18,195.6,186.9,0.888,533292.5,533292.5,4729,0,0,0,L,1122011218,0,125.17,124.94,0002,33,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154307,922028.00
08/25/2016 15:45,2,6.463,ACTIVE,214.87,369.40,60.012,1472154304,"274151322000085","219011344069620",26.04,46.60,0,331.53,383.83,170.3,162.5,0.654,775903.0,775903.0,4686,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154308,922029.00
08/25/2016 15:45,2,6.953,ACTIVE,218.93,366.70,60.007,1472154304,"201051344000633","219011344069620",27.81,40.00,0,336.34,407.87,195.9,187.1,0.928,524809.7,524809.7,4723,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154308,922030.00
08/25/2016 15:45,2,6.887,ALERT,220.29,367.60,60.044,1472154304,"201051344000469","219011344069620",28.53,33.80,0,304.48,413.59,199.0,190.2,0.941,527206.4,527206.4,4739,0,0,0,L,1122011218,0,124.72,125.40,0002,29,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154310,922031.00
08/25/2016 15:45,2,6.914,ACTIVE,216.67,362.79,60.012,1472154304,"201051344000646","219011344069620",27.95,39.80,0,330.63,407.57,195.5,186.8,0.919,528110.8,528110.8,4723,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154311,922032.00
08/25/2016 15:45,2,6.551,ACTIVE,214.41,370.60,59.996,1472154304,"274151322000052","219011344069620",27.49,53.00,0,330.93,386.53,182.4,174.2,0.716,796379.5,796379.5,4683,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154312,922033.00
08/25/2016 15:45,2,7.078,ACTIVE,218.26,365.19,60.034,1472154304,"201051344000585","219011344069620",28.23,38.20,0,336.64,409.38,202.1,193.1,0.946,537484.7,537484.7,4716,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154313,922034.00
08/25/2016 15:45,2,6.787,ACTIVE,216.45,360.38,59.991,1472154304,"201051344001230","219011344069620",28.15,39.50,0,330.63,402.16,193.4,184.7,0.893,531338.7,531338.7,4741,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154314,922035.00
08/25/2016 15:45,2,6.742,ACTIVE,218.03,364.89,60.007,1472154304,"201051344000582","219011344069620",28.31,38.80,0,336.04,409.38,193.2,184.6,0.884,524089.5,524089.5,4717,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154315,922036.00
08/25/2016 15:45,2,6.756,ACTIVE,216.67,360.69,60.012,1472154304,"201051344000955","219011344069620",28.27,40.00,0,329.13,405.17,193.4,184.7,0.910,537833.3,537833.3,4725,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154316,922037.00
08/25/2016 15:45,2,4.406,ACTIVE,214.41,420.20,59.996,1472154304,"274151322000094","219011344069620",38.09,49.50,0,388.34,451.76,170.0,162.2,0.654,653321.4,653321.4,4772,0,0,0,L,1151911521,0,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154317,922038.00
08/25/2016 15:45,2,6.969,ALERT,220.06,366.70,60.012,1472154304,"201051344000579","219011344069620",27.89,40.60,0,290.95,412.98,196.9,188.1,0.919,541448.1,541448.1,4730,0,0,0,L,1122011218,0,124.94,124.72,0002,34,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154318,922039.00
08/25/2016 15:45,2,6.738,ACTIVE,216.45,360.69,60.002,1472154304,"201051344000890","219011344069620",28.37,42.30,0,331.23,405.77,193.5,184.8,0.888,535079.5,535079.5,4721,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154319,922040.00
08/25/2016 15:45,2,6.811,ACTIVE,217.35,363.69,60.007,1472154304,"201051344000438","219011344069620",28.07,40.60,0,336.04,408.48,193.5,184.9,0.910,536583.5,536583.5,4728,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154320,922041.00
08/25/2016 15:45,2,6.811,ACTIVE,216.90,362.49,59.996,1472154304,"201051344000417","219011344069620",27.79,42.00,0,331.83,406.37,191.5,182.9,0.906,527948.9,527948.9,4723,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154321,922042.00
08/25/2016 15:45,2,6.580,ACTIVE,213.74,361.59,59.996,1472154304,"274151322000083","219011344069620",27.35,54.00,0,330.93,386.53,182.2,173.9,0.738,789159.3,789159.3,4697,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154322,922043.00
08/25/2016 15:45,2,6.846,ACTIVE,215.32,373.61,60.012,1472154304,"274151322000076","219011344069620",28.45,51.30,0,331.83,389.54,196.8,188.1,0.765,841974.6,841974.6,4698,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154323,922044.00
08/25/2016 15:45,2,6.947,ALERT,218.71,365.19,59.996,1472154304,"201051344000868","219011344069620",28.37,35.40,0,304.78,408.78,199.5,190.7,0.906,526047.8,526047.8,4731,0,0,0,L,1122011218,0,124.27,124.72,0002,31,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154325,922045.00
08/25/2016 15:45,2,6.932,ACTIVE,213.96,352.87,60.007,1472154304,"274151322000095","219011344069620",28.11,52.80,0,330.33,389.54,197.1,188.3,0.756,833466.1,833466.1,4708,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154326,922046.00
08/25/2016 15:45,2,7.105,ACTIVE,220.29,362.19,60.012,1472154304,"201051344000988","219011344069620",18.01,34.80,0,319.51,413.29,129.6,123.2,0.605,517359.7,517359.7,4746,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154327,922047.00
08/25/2016 15:45,2,7.041,ACTIVE,217.80,363.39,59.996,1472154304,"201051344001025","219011344069620",28.07,40.60,0,337.24,409.38,200.2,191.3,0.893,536349.4,536349.4,4725,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154328,922048.00
08/25/2016 15:45,2,6.982,ACTIVE,220.06,368.20,60.002,1472154304,"201051344000458","219011344069620",28.17,38.00,0,327.62,426.21,199.1,190.2,0.941,533404.1,533404.1,4724,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154328,922049.00
08/25/2016 15:45,2,7.033,ACTIVE,220.52,368.20,60.012,1472154304,"201051344000853","219011344069620",28.19,36.00,0,338.74,415.09,200.8,191.9,0.937,532619.9,532619.9,4726,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154329,922050.00
08/25/2016 15:45,2,6.924,ACTIVE,216.67,361.29,60.002,1472154304,"201051344000685","219011344069620",27.97,40.00,0,332.73,406.67,196.0,187.3,0.937,535835.2,535835.2,4737,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154330,922051.00
08/25/2016 15:45,2,6.959,ACTIVE,217.80,361.89,59.981,1472154304,"201051344000917","219011344069620",27.87,39.80,0,336.34,408.18,196.4,187.7,0.928,532803.0,532803.0,4745,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154331,922052.00
08/25/2016 15:45,2,6.914,ACTIVE,216.67,361.59,60.007,1472154304,"201051344001145","219011344069620",28.01,38.60,0,332.43,407.27,196.0,187.3,0.888,537995.5,537995.5,4741,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154332,922053.00
08/25/2016 15:45,2,6.979,ACTIVE,218.26,364.89,59.981,1472154304,"201051344000651","219011344069620",27.99,38.60,0,336.64,408.48,197.7,188.9,0.915,530910.9,530910.9,4721,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154333,922054.00
08/25/2016 15:45,2,6.451,ACTIVE,214.19,370.00,59.970,1472154304,"274151322000088","219011344069620",26.34,46.20,0,330.93,384.13,172.0,164.1,0.654,760067.8,760067.8,4692,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154334,922055.00
08/25/2016 15:45,2,4.467,ACTIVE,215.32,426.51,60.002,1472154304,"274151322000068","219011344069620",38.01,49.30,0,388.94,459.27,170.8,162.9,0.654,653613.8,653613.8,4764,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154335,922056.00
08/25/2016 15:45,2,6.945,ACTIVE,217.80,364.29,60.007,1472154304,"201051344001135","219011344069620",27.97,38.20,0,336.94,408.48,196.7,187.9,0.906,527064.6,527064.6,4718,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154336,922057.00
08/25/2016 15:45,2,7.021,ACTIVE,218.26,364.89,59.996,1472154304,"201051344000594","219011344069620",27.91,43.40,0,336.04,409.38,198.5,189.6,0.910,537797.4,537797.4,4726,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154337,922058.00
08/25/2016 15:45,2,6.984,ACTIVE,218.03,363.39,59.991,1472154304,"201051344001203","219011344069620",28.05,39.80,0,337.84,408.78,198.3,189.4,0.941,535103.2,535103.2,4732,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154338,922059.00
08/25/2016 15:45,2,6.533,ACTIVE,214.41,358.88,60.028,1472154304,"274151322000054","219011344069620",26.56,46.40,0,330.93,385.03,175.7,167.6,0.676,775811.7,775811.7,4685,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154339,922060.00
08/25/2016 15:45,2,6.982,ACTIVE,219.16,366.10,59.986,1472154304,"201051344000867","219011344069620",28.21,39.00,0,314.40,429.52,199.5,190.6,0.906,525115.4,525115.4,4727,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154340,922061.00
08/25/2016 15:45,2,6.834,ACTIVE,218.26,365.19,60.002,1472154304,"201051344001093","219011344069620",28.11,38.00,0,336.34,407.27,194.5,185.8,0.893,532232.8,532232.8,4745,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154340,922062.00
08/25/2016 15:45,2,7.037,ACTIVE,219.84,368.20,60.002,1472154304,"201051344000900","219011344069620",28.63,36.00,0,315.00,425.61,203.9,194.9,0.915,541667.2,541667.2,4738,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154341,922063.00
08/25/2016 15:45,2,6.939,ALERT,219.84,367.00,60.007,1472154304,"201051344000648","219011344069620",28.01,37.50,0,304.18,412.38,196.8,188.1,0.902,530932.4,530932.4,4721,0,0,0,L,1122011218,0,124.49,125.17,0002,34,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154343,922064.00
08/25/2016 15:45,2,7.010,ACTIVE,220.06,367.30,60.002,1472154304,"201051344000569","219011344069620",28.35,37.00,0,335.74,413.29,201.2,192.2,0.915,541870.5,541870.5,4724,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154344,922065.00
08/25/2016 15:45,2,6.965,ACTIVE,220.29,367.30,60.002,1472154304,"201051344000983","219011344069620",28.59,36.50,0,336.64,413.59,201.7,192.7,0.928,534135.9,534135.9,4720,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154345,922066.00
08/25/2016 15:45,2,6.947,ALERT,220.06,367.30,59.991,1472154304,"201051344001158","219011344069620",27.97,38.00,0,304.78,428.61,196.9,188.1,0.902,526345.6,526345.6,4727,0,0,0,L,1122011218,0,124.94,124.72,0002,36,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154347,922067.00
08/25/2016 15:45,2,6.883,ALERT,220.06,368.50,59.981,1472154304,"201051344000576","219011344069620",28.53,36.00,0,305.08,413.59,198.9,190.1,0.924,533790.8,533790.8,4731,0,0,0,L,1122011218,0,125.17,124.94,0002,32,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154349,922068.00
08/25/2016 15:45,2,6.475,ACTIVE,214.41,344.76,59.991,1472154304,"274151322000087","219011344069620",26.22,58.30,0,331.23,382.93,171.8,163.9,0.619,748180.6,748180.6,4748,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472154349,922069.00
08/25/2016 16:00,2,6.629,ACTIVE,220.52,366.10,60.002,1472155203,"201051344000645","219011344069620",27.91,36.80,0,337.84,410.58,187.3,178.9,0.849,533338.3,533338.3,4731,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155205,922070.00
08/25/2016 16:00,2,6.117,ACTIVE,215.32,351.97,59.991,1472155203,"274151322000085","219011344069620",26.28,45.30,0,331.83,383.83,162.8,155.2,0.623,775942.7,775942.7,4687,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155205,922071.00
08/25/2016 16:00,2,6.615,ACTIVE,219.61,366.40,60.002,1472155203,"201051344000633","219011344069620",27.93,40.00,0,335.44,407.27,187.0,178.6,0.875,524855.5,524855.5,4724,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155206,922072.00
08/25/2016 16:00,2,6.621,ACTIVE,220.97,367.60,59.996,1472155203,"201051344000469","219011344069620",28.31,33.50,0,336.94,413.59,189.8,181.2,0.888,527252.8,527252.8,4741,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155207,922073.00
08/25/2016 16:00,2,6.578,ACTIVE,217.80,362.19,60.002,1472155203,"201051344000646","219011344069620",28.01,39.00,0,336.04,408.18,186.6,178.2,0.875,528156.4,528156.4,4724,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155208,922074.00
08/25/2016 16:00,2,6.229,ACTIVE,215.32,351.67,60.002,1472155203,"274151322000052","219011344069620",27.59,51.00,0,330.63,385.93,174.0,166.0,0.672,796421.9,796421.9,4684,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155209,922075.00
08/25/2016 16:00,2,6.795,ACTIVE,218.71,365.19,60.002,1472155203,"201051344000585","219011344069620",27.97,38.00,0,336.34,409.08,192.4,183.7,0.879,537531.7,537531.7,4717,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155210,922076.00
08/25/2016 16:00,2,6.482,ACTIVE,217.13,360.99,60.018,1472155203,"201051344001230","219011344069620",28.03,38.80,0,330.93,404.27,184.0,175.6,0.849,531383.6,531383.6,4742,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155211,922077.00
08/25/2016 16:00,2,6.562,ACTIVE,218.93,364.89,59.991,1472155203,"201051344000582","219011344069620",27.73,38.60,0,336.64,409.08,184.4,176.1,0.840,524134.6,524134.6,4718,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155212,922078.00
08/25/2016 16:00,2,6.395,ACTIVE,217.58,360.69,59.996,1472155203,"201051344000955","219011344069620",28.43,39.50,0,336.94,407.27,184.0,175.7,0.862,537878.2,537878.2,4726,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155213,922079.00
08/25/2016 16:00,2,4.123,ACTIVE,215.32,418.70,60.002,1472155203,"274151322000094","219011344069620",38.72,48.30,0,386.83,452.96,161.2,153.7,0.619,653360.8,653360.8,4773,0,0,0,L,1151911521,0,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155214,922080.00
08/25/2016 16:00,2,6.662,ACTIVE,220.97,366.70,59.996,1472155203,"201051344000579","219011344069620",27.87,40.40,0,338.14,411.78,188.0,179.6,0.862,541494.0,541494.0,4732,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155215,922081.00
08/25/2016 16:00,2,6.520,ACTIVE,217.58,360.99,60.028,1472155203,"201051344000890","219011344069620",28.03,41.50,0,334.84,406.67,185.1,176.7,0.844,535124.5,535124.5,4722,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155216,922082.00
08/25/2016 16:00,2,6.547,ACTIVE,218.03,364.29,60.002,1472155203,"201051344000438","219011344069620",27.87,40.40,0,337.54,407.87,184.9,176.5,0.862,536628.6,536628.6,4729,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155216,922083.00
08/25/2016 16:00,2,6.535,ACTIVE,217.80,360.99,60.002,1472155203,"201051344000417","219011344069620",27.63,41.30,0,337.54,406.37,182.8,174.5,0.866,527993.4,527993.4,4724,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155217,922084.00
08/25/2016 16:00,2,6.291,ACTIVE,214.87,359.48,60.007,1472155203,"274151322000083","219011344069620",27.37,52.00,0,330.93,386.23,174.4,166.4,0.707,789201.5,789201.5,4698,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155218,922085.00
08/25/2016 16:00,2,6.545,ACTIVE,216.00,370.30,59.996,1472155203,"274151322000076","219011344069620",28.31,50.60,0,332.13,391.64,187.4,179.0,0.725,842020.2,842020.2,4699,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155219,922086.00
08/25/2016 16:00,2,6.588,ACTIVE,219.61,363.99,60.034,1472155203,"201051344000868","219011344069620",28.43,35.40,0,335.44,408.18,189.7,181.1,0.857,526093.9,526093.9,4733,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155220,922087.00
08/25/2016 16:00,2,6.547,ACTIVE,215.09,374.81,60.002,1472155203,"274151322000095","219011344069620",28.21,51.30,0,329.73,389.24,186.8,178.4,0.707,833511.6,833511.6,4709,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155221,922088.00
08/25/2016 16:00,2,6.721,ACTIVE,220.74,361.59,59.996,1472155203,"201051344000988","219011344069620",18.11,34.00,0,342.35,392.55,123.2,117.0,0.570,517389.5,517389.5,4747,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155222,922089.00
08/25/2016 16:00,2,6.709,ACTIVE,218.48,363.39,59.970,1472155203,"201051344001025","219011344069620",27.97,40.20,0,336.94,409.38,190.1,181.5,0.853,536395.6,536395.6,4726,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155223,922090.00
08/25/2016 16:00,2,6.621,ACTIVE,220.97,368.20,60.007,1472155203,"201051344000458","219011344069620",28.21,37.80,0,338.44,412.38,189.1,180.6,0.910,533450.1,533450.1,4725,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155224,922091.00
08/25/2016 16:00,2,6.668,ACTIVE,221.42,369.10,59.996,1472155203,"201051344000853","219011344069620",28.27,35.60,0,342.95,413.59,190.8,182.2,0.888,532666.2,532666.2,4727,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155225,922092.00
08/25/2016 16:00,2,6.555,ACTIVE,217.58,363.09,59.991,1472155203,"201051344000685","219011344069620",27.99,39.50,0,337.24,407.27,185.8,177.4,0.906,535880.5,535880.5,4738,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155226,922093.00
08/25/2016 16:00,2,6.521,ACTIVE,218.71,362.49,59.970,1472155203,"201051344000917","219011344069620",28.11,39.50,0,336.34,407.87,185.7,177.3,0.875,532848.3,532848.3,4746,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155227,922094.00
08/25/2016 16:00,2,6.576,ACTIVE,217.58,361.89,59.991,1472155203,"201051344001145","219011344069620",27.79,38.20,0,336.34,407.27,185.2,176.8,0.840,538040.7,538040.7,4742,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155228,922095.00
08/25/2016 16:00,2,6.561,ACTIVE,218.93,364.29,59.986,1472155203,"201051344000651","219011344069620",28.09,38.40,0,336.64,408.48,186.5,178.1,0.844,530956.5,530956.5,4722,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155229,922096.00
08/25/2016 16:00,2,6.094,ACTIVE,214.87,360.69,59.996,1472155203,"274151322000088","219011344069620",26.32,45.50,0,331.53,384.13,162.4,154.8,0.614,760107.5,760107.5,4693,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155229,922097.00
08/25/2016 16:00,2,4.232,ACTIVE,216.00,405.47,59.986,1472155203,"274151322000068","219011344069620",37.51,48.30,0,390.44,453.56,160.0,152.5,0.614,653653.2,653653.2,4765,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155230,922098.00
08/25/2016 16:00,2,6.615,ACTIVE,218.26,362.49,60.028,1472155203,"201051344001135","219011344069620",27.63,38.20,0,337.54,407.57,185.1,176.7,0.862,527110.0,527110.0,4719,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155231,922099.00
08/25/2016 16:00,2,6.619,ACTIVE,218.71,364.59,59.986,1472155203,"201051344000594","219011344069620",27.87,43.20,0,336.04,409.08,186.8,178.4,0.853,537843.1,537843.1,4727,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155232,922100.00
08/25/2016 16:00,2,6.553,ACTIVE,218.71,363.99,60.023,1472155203,"201051344001203","219011344069620",28.15,40.00,0,336.94,408.48,186.9,178.5,0.862,535148.9,535148.9,4733,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155233,922101.00
08/25/2016 16:00,2,6.094,ACTIVE,215.32,351.37,59.986,1472155203,"274151322000054","219011344069620",26.82,45.50,0,330.93,385.03,165.5,157.8,0.628,775852.2,775852.2,4686,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155234,922102.00
08/25/2016 16:00,2,6.549,ACTIVE,219.61,364.89,59.991,1472155203,"201051344000867","219011344069620",28.21,38.20,0,335.74,407.57,186.9,178.4,0.849,525161.2,525161.2,4728,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155235,922103.00
08/25/2016 16:00,2,6.348,ACTIVE,218.71,364.29,59.986,1472155203,"201051344001093","219011344069620",28.35,37.80,0,336.34,407.57,182.3,174.0,0.844,532277.4,532277.4,4746,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155236,922104.00
08/25/2016 16:00,2,6.605,ACTIVE,220.29,367.60,59.981,1472155203,"201051344000900","219011344069620",28.59,34.80,0,336.34,412.68,191.1,182.5,0.849,541713.9,541713.9,4739,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155237,922105.00
08/25/2016 16:00,2,6.504,ACTIVE,220.29,365.49,59.986,1472155203,"201051344000648","219011344069620",27.93,36.80,0,336.94,410.58,183.9,175.6,0.844,530977.5,530977.5,4723,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155238,922106.00
08/25/2016 16:00,2,6.465,ACTIVE,220.52,366.10,60.012,1472155203,"201051344000569","219011344069620",28.71,36.50,0,336.04,412.38,187.9,179.5,0.857,541916.6,541916.6,4725,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155239,922107.00
08/25/2016 16:00,2,6.566,ACTIVE,220.74,364.89,60.012,1472155203,"201051344000983","219011344069620",28.43,35.80,0,336.04,411.78,188.9,180.4,0.879,534182.2,534182.2,4721,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155240,922108.00
08/25/2016 16:00,2,6.443,ACTIVE,220.74,365.49,59.949,1472155203,"201051344001158","219011344069620",28.19,37.30,0,337.24,411.18,183.8,175.5,0.844,526390.9,526390.9,4729,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155241,922109.00
08/25/2016 16:00,2,6.518,ACTIVE,220.74,368.20,59.986,1472155203,"201051344000576","219011344069620",28.25,35.60,0,336.64,412.98,186.4,178.0,0.862,533836.4,533836.4,4733,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155241,922110.00
08/25/2016 16:00,2,6.111,ACTIVE,215.32,359.78,59.986,1472155203,"274151322000087","219011344069620",26.06,56.50,0,330.33,383.23,161.2,153.7,0.592,748220.0,748220.0,4749,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472155242,922111.00
08/25/2016 16:15,2,6.096,ACTIVE,220.29,364.29,59.970,1472156103,"201051344000645","219011344069620",28.09,36.80,0,342.95,409.08,173.3,165.4,0.791,533380.4,533380.4,4732,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156104,922112.00
08/25/2016 16:15,2,5.656,ACTIVE,215.09,362.49,59.991,1472156103,"274151322000085","219011344069620",26.28,45.00,0,323.11,398.26,150.4,143.3,0.575,775979.2,775979.2,4688,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156105,922113.00
08/25/2016 16:15,2,6.146,ACTIVE,219.39,363.69,60.002,1472156103,"201051344000633","219011344069620",27.79,39.50,0,338.14,405.17,173.1,165.1,0.813,524897.6,524897.6,4725,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156106,922114.00
08/25/2016 16:15,2,6.100,ACTIVE,220.52,364.89,59.965,1472156103,"201051344000469","219011344069620",28.41,32.80,0,339.34,410.58,175.5,167.4,0.822,527295.4,527295.4,4742,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156107,922115.00
08/25/2016 16:15,2,6.086,ACTIVE,217.35,360.38,59.965,1472156103,"201051344000646","219011344069620",28.07,38.20,0,336.64,405.47,173.1,165.2,0.809,528198.3,528198.3,4725,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156107,922116.00
08/25/2016 16:15,2,5.766,ACTIVE,215.09,363.09,59.970,1472156103,"274151322000052","219011344069620",27.61,49.80,0,336.64,386.53,161.0,153.5,0.623,796461.0,796461.0,4685,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156108,922117.00
08/25/2016 16:15,2,6.170,ACTIVE,218.48,361.89,59.970,1472156103,"201051344000585","219011344069620",28.59,38.00,0,336.34,405.47,178.7,170.5,0.818,537575.1,537575.1,4718,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156109,922118.00
