ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 16:15,2,5.969,ACTIVE,217.13,359.48,59.970,1472156103,"201051344001230","219011344069620",28.19,38.40,0,333.63,403.97,170.3,162.5,0.787,531425.0,531425.0,4743,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156110,922119.00
08/25/2016 16:15,2,5.994,ACTIVE,218.71,360.38,59.986,1472156103,"201051344000582","219011344069620",28.09,38.00,0,336.64,405.17,170.6,162.7,0.782,524176.0,524176.0,4719,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156111,922120.00
08/25/2016 16:15,2,5.961,ACTIVE,217.35,359.48,60.012,1472156103,"201051344000955","219011344069620",28.11,38.80,0,337.84,403.97,169.7,161.8,0.795,537919.6,537919.6,4727,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156112,922121.00
08/25/2016 16:15,2,3.857,ACTIVE,215.09,416.89,59.959,1472156103,"274151322000094","219011344069620",37.85,48.00,0,384.73,450.86,147.6,140.5,0.570,653396.8,653396.8,4774,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156113,922122.00
08/25/2016 16:15,2,6.045,ACTIVE,220.52,365.19,59.970,1472156103,"201051344000579","219011344069620",28.27,39.80,0,343.25,409.98,173.1,165.1,0.800,541536.2,541536.2,4733,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156114,922123.00
08/25/2016 16:15,2,6.025,ACTIVE,217.13,359.48,59.970,1472156103,"201051344000890","219011344069620",27.87,41.50,0,337.54,404.87,170.0,162.1,0.778,535166.0,535166.0,4723,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156115,922124.00
08/25/2016 16:15,2,5.930,ACTIVE,218.03,361.89,59.959,1472156103,"201051344000438","219011344069620",28.29,40.20,0,336.94,405.77,169.9,162.1,0.795,536670.0,536670.0,4730,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156116,922125.00
08/25/2016 16:15,2,5.914,ACTIVE,217.58,359.18,59.970,1472156103,"201051344000417","219011344069620",28.05,40.80,0,337.84,405.17,168.0,160.2,0.791,528034.4,528034.4,4725,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156117,922126.00
08/25/2016 16:15,2,5.740,ACTIVE,215.09,361.29,59.965,1472156103,"274151322000083","219011344069620",27.57,51.30,0,332.43,384.73,160.4,152.9,0.645,789240.6,789240.6,4699,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156118,922127.00
08/25/2016 16:15,2,6.010,ACTIVE,215.77,370.00,59.975,1472156103,"274151322000076","219011344069620",28.43,49.00,0,338.44,391.34,172.9,165.0,0.672,842062.2,842062.2,4700,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156119,922128.00
08/25/2016 16:15,2,6.100,ACTIVE,219.16,363.39,59.970,1472156103,"201051344000868","219011344069620",28.49,35.00,0,336.94,405.17,175.8,167.8,0.800,526136.3,526136.3,4734,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156119,922129.00
08/25/2016 16:15,2,6.146,ACTIVE,214.87,372.11,59.970,1472156103,"274151322000095","219011344069620",27.99,50.20,0,331.83,387.74,174.3,166.3,0.658,833553.6,833553.6,4710,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156120,922130.00
08/25/2016 16:15,2,6.227,ACTIVE,220.29,359.78,59.959,1472156103,"201051344000988","219011344069620",18.17,34.30,0,342.35,390.14,114.5,108.5,0.526,517416.9,517416.9,4748,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156121,922131.00
08/25/2016 16:15,2,6.189,ACTIVE,218.26,360.08,59.970,1472156103,"201051344001025","219011344069620",28.23,39.50,0,337.54,405.77,177.0,168.9,0.800,536438.3,536438.3,4727,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156122,922132.00
08/25/2016 16:15,2,6.141,ACTIVE,220.29,365.19,60.002,1472156103,"201051344000458","219011344069620",28.29,37.00,0,340.85,409.98,176.0,167.9,0.831,533492.6,533492.6,4726,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156123,922133.00
08/25/2016 16:15,2,6.127,ACTIVE,220.74,365.80,59.970,1472156103,"201051344000853","219011344069620",28.35,35.60,0,343.85,411.18,175.9,167.9,0.822,532708.9,532708.9,4728,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156124,922134.00
08/25/2016 16:15,2,6.088,ACTIVE,217.13,360.38,59.970,1472156103,"201051344000685","219011344069620",27.83,39.00,0,337.84,404.87,171.6,163.7,0.822,535922.2,535922.2,4739,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156125,922135.00
08/25/2016 16:15,2,6.018,ACTIVE,218.26,359.78,59.970,1472156103,"201051344000917","219011344069620",28.09,38.80,0,336.64,405.17,171.2,163.4,0.813,532890.2,532890.2,4747,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156126,922136.00
08/25/2016 16:15,2,6.061,ACTIVE,217.35,359.48,59.975,1472156103,"201051344001145","219011344069620",27.79,37.80,0,337.54,405.17,170.6,162.7,0.782,538082.5,538082.5,4743,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156127,922137.00
08/25/2016 16:15,2,6.006,ACTIVE,218.71,361.29,59.970,1472156103,"201051344000651","219011344069620",28.21,38.20,0,336.64,405.77,171.3,163.4,0.782,530998.5,530998.5,4723,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156128,922138.00
08/25/2016 16:15,2,5.562,ACTIVE,215.09,355.88,59.981,1472156103,"274151322000088","219011344069620",26.52,44.80,0,333.33,382.93,149.3,142.2,0.561,760144.1,760144.1,4694,0,0,0,L,1151911521,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156128,922139.00
08/25/2016 16:15,2,3.855,ACTIVE,215.77,414.49,59.986,1472156103,"274151322000068","219011344069620",37.89,48.30,0,388.34,450.86,147.4,140.4,0.566,653689.5,653689.5,4766,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156129,922140.00
08/25/2016 16:15,2,5.855,ACTIVE,218.03,358.88,59.970,1472156103,"201051344001135","219011344069620",28.61,38.20,0,336.94,405.47,169.6,161.8,0.782,527151.8,527151.8,4720,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156130,922141.00
08/25/2016 16:15,2,6.033,ACTIVE,218.71,364.29,59.975,1472156103,"201051344000594","219011344069620",28.09,42.00,0,336.04,412.08,171.6,163.7,0.787,537885.2,537885.2,4728,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156131,922142.00
08/25/2016 16:15,2,5.969,ACTIVE,218.48,360.69,59.986,1472156103,"201051344001203","219011344069620",28.35,39.50,0,337.24,404.57,171.4,163.5,0.804,535191.0,535191.0,4734,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156132,922143.00
08/25/2016 16:15,2,5.586,ACTIVE,215.32,348.66,59.975,1472156103,"274151322000054","219011344069620",26.94,44.50,0,336.64,384.43,152.4,145.2,0.579,775889.5,775889.5,4687,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156133,922144.00
08/25/2016 16:15,2,6.061,ACTIVE,219.61,363.69,59.981,1472156103,"201051344000867","219011344069620",28.15,38.40,0,336.94,403.67,172.7,164.7,0.787,525203.4,525203.4,4729,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156134,922145.00
08/25/2016 16:15,2,5.801,ACTIVE,218.48,360.69,59.970,1472156103,"201051344001093","219011344069620",28.59,37.30,0,336.64,403.37,167.9,160.2,0.773,532318.3,532318.3,4747,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156135,922146.00
08/25/2016 16:15,2,6.150,ACTIVE,220.06,363.99,59.975,1472156103,"201051344000900","219011344069620",28.39,35.20,0,337.84,410.58,176.9,168.9,0.791,541756.8,541756.8,4740,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156136,922147.00
08/25/2016 16:15,2,6.074,ACTIVE,220.06,363.99,59.959,1472156103,"201051344000648","219011344069620",27.77,36.50,0,340.25,409.38,170.9,163.0,0.795,531019.1,531019.1,4724,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156137,922148.00
08/25/2016 16:15,2,6.090,ACTIVE,220.29,364.59,59.944,1472156103,"201051344000569","219011344069620",28.43,36.30,0,338.44,409.38,175.3,167.3,0.800,541959.1,541959.1,4726,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156137,922149.00
08/25/2016 16:15,2,6.105,ACTIVE,220.52,365.19,59.981,1472156103,"201051344000983","219011344069620",28.53,36.00,0,338.74,410.28,176.3,168.3,0.818,534224.9,534224.9,4722,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156138,922150.00
08/25/2016 16:15,2,6.082,ACTIVE,220.52,365.49,59.975,1472156103,"201051344001158","219011344069620",27.95,36.50,0,340.55,409.08,172.2,164.3,0.795,526432.5,526432.5,4730,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156139,922151.00
08/25/2016 16:15,2,5.648,ACTIVE,215.32,356.78,59.965,1472156103,"274151322000087","219011344069620",26.24,56.00,0,336.94,382.03,150.1,142.9,0.557,748256.3,748256.3,4750,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156141,922152.00
08/25/2016 16:15,2,6.008,ACTIVE,220.52,365.49,59.965,1472156103,"201051344000576","219011344069620",28.35,35.40,0,343.25,404.27,172.4,164.5,0.791,533878.5,533878.5,4735,0,0,0,L,1122011218,1,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472156142,922153.00
08/25/2016 16:30,2,4.908,ACTIVE,218.26,357.98,60.012,1472157003,"201051344000645","219011344069620",28.29,35.20,0,338.44,400.96,140.6,133.8,0.654,533416.9,533416.9,4733,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157004,922154.00
08/25/2016 16:30,2,4.531,ACTIVE,214.19,352.57,59.975,1472157003,"274151322000085","219011344069620",26.86,43.00,0,333.63,379.32,123.1,116.9,0.468,776011.0,776011.0,4689,0,0,0,L,1151911521,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157005,922155.00
08/25/2016 16:30,2,4.920,ACTIVE,217.58,357.68,59.981,1472157003,"201051344000633","219011344069620",28.39,37.30,0,337.24,401.56,141.4,134.6,0.676,524934.1,524934.1,4726,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157006,922156.00
08/25/2016 16:30,2,4.902,ACTIVE,218.48,360.69,59.986,1472157003,"201051344000469","219011344069620",28.82,31.80,0,337.24,405.47,143.1,136.2,0.681,527332.4,527332.4,4743,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157006,922157.00
08/25/2016 16:30,2,4.902,ACTIVE,215.77,354.97,59.959,1472157003,"201051344000646","219011344069620",28.47,37.30,0,332.13,397.05,141.4,134.5,0.667,528234.6,528234.6,4726,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157007,922158.00
08/25/2016 16:30,2,4.646,ACTIVE,213.96,364.59,59.965,1472157003,"274151322000052","219011344069620",27.95,47.80,0,332.43,381.42,131.5,125.0,0.513,796494.8,796494.8,4686,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157008,922159.00
08/25/2016 16:30,2,5.043,ACTIVE,216.90,356.78,59.975,1472157003,"201051344000585","219011344069620",28.82,36.00,0,332.13,401.56,147.2,140.1,0.689,537612.8,537612.8,4719,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157009,922160.00
08/25/2016 16:30,2,4.832,ACTIVE,215.54,354.37,59.986,1472157003,"201051344001230","219011344069620",28.63,37.00,0,331.53,394.95,140.0,133.2,0.650,531460.8,531460.8,4744,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157010,922161.00
08/25/2016 16:30,2,4.836,ACTIVE,216.90,356.78,59.975,1472157003,"201051344000582","219011344069620",28.77,36.80,0,332.13,401.26,140.9,134.0,0.650,524212.0,524212.0,4720,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157011,922162.00
08/25/2016 16:30,2,4.904,ACTIVE,215.77,354.67,59.954,1472157003,"201051344000955","219011344069620",28.49,37.50,0,333.03,395.25,141.5,134.7,0.667,537955.4,537955.4,4728,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157012,922163.00
08/25/2016 16:30,2,3.100,ACTIVE,213.96,422.90,59.970,1472157003,"274151322000094","219011344069620",39.00,46.00,0,387.14,448.45,121.4,115.2,0.473,653427.8,653427.8,4775,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157013,922164.00
08/25/2016 16:30,2,5.010,ACTIVE,218.48,360.38,59.965,1472157003,"201051344000579","219011344069620",28.67,38.00,0,338.14,404.57,145.4,138.4,0.672,541572.9,541572.9,4734,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157014,922165.00
08/25/2016 16:30,2,4.900,ACTIVE,215.77,354.67,59.981,1472157003,"201051344000890","219011344069620",28.73,39.50,0,333.63,396.15,142.6,135.7,0.654,535202.0,535202.0,4724,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157015,922166.00
08/25/2016 16:30,2,4.934,ACTIVE,216.45,356.48,60.012,1472157003,"201051344000438","219011344069620",28.43,38.40,0,332.73,400.06,142.1,135.2,0.672,536706.0,536706.0,4731,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157016,922167.00
08/25/2016 16:30,2,4.865,ACTIVE,216.00,355.28,59.981,1472157003,"201051344000417","219011344069620",28.49,40.00,0,333.33,396.45,140.3,133.5,0.663,528070.0,528070.0,4726,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157016,922168.00
08/25/2016 16:30,2,4.703,ACTIVE,213.51,357.98,59.970,1472157003,"274151322000083","219011344069620",27.99,48.00,0,332.43,381.12,133.4,126.8,0.544,789274.4,789274.4,4700,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157017,922169.00
08/25/2016 16:30,2,4.902,ACTIVE,214.41,366.10,59.965,1472157003,"274151322000076","219011344069620",28.86,46.80,0,333.93,384.43,143.3,136.4,0.557,842098.5,842098.5,4701,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157018,922170.00
08/25/2016 16:30,2,4.982,ACTIVE,217.35,357.68,59.975,1472157003,"201051344000868","219011344069620",28.71,34.00,0,337.54,400.96,144.8,137.9,0.663,526173.0,526173.0,4735,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157019,922171.00
08/25/2016 16:30,2,5.004,ACTIVE,213.96,346.86,59.970,1472157003,"274151322000095","219011344069620",28.35,46.80,0,332.13,383.53,143.5,136.6,0.535,833590.0,833590.0,4711,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157020,922172.00
08/25/2016 16:30,2,5.002,ACTIVE,218.48,355.88,59.981,1472157003,"201051344000988","219011344069620",18.63,32.80,0,339.04,384.73,94.4,89.2,0.433,517440.7,517440.7,4749,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157021,922173.00
08/25/2016 16:30,2,5.020,ACTIVE,216.67,355.58,59.970,1472157003,"201051344001025","219011344069620",28.63,37.80,0,333.03,400.96,145.6,138.6,0.672,536475.3,536475.3,4728,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157022,922174.00
08/25/2016 16:30,2,5.004,ACTIVE,218.26,358.58,59.986,1472157003,"201051344000458","219011344069620",28.59,35.60,0,338.14,404.27,144.9,137.9,0.689,533529.3,533529.3,4727,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157023,922175.00
08/25/2016 16:30,2,5.084,ACTIVE,218.93,361.29,59.986,1472157003,"201051344000853","219011344069620",28.43,34.30,0,338.14,405.47,146.3,139.3,0.689,532745.9,532745.9,4729,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157024,922176.00
08/25/2016 16:30,2,4.967,ACTIVE,216.00,356.78,59.975,1472157003,"201051344000685","219011344069620",28.53,37.50,0,333.63,397.96,143.4,136.5,0.689,535958.3,535958.3,4740,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157025,922177.00
08/25/2016 16:30,2,4.959,ACTIVE,216.90,357.38,59.991,1472157003,"201051344000917","219011344069620",28.63,37.80,0,332.43,400.06,143.8,136.8,0.681,532926.3,532926.3,4748,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157026,922178.00
08/25/2016 16:30,2,4.992,ACTIVE,216.00,356.78,59.954,1472157003,"201051344001145","219011344069620",28.39,36.30,0,333.93,399.16,143.5,136.6,0.654,538118.6,538118.6,4744,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157027,922179.00
08/25/2016 16:30,2,5.041,ACTIVE,217.13,357.08,59.981,1472157003,"201051344000651","219011344069620",28.25,36.50,0,334.24,400.06,144.3,137.3,0.658,531034.9,531034.9,4724,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157027,922180.00
08/25/2016 16:30,2,4.605,ACTIVE,213.74,348.96,60.007,1472157003,"274151322000088","219011344069620",27.10,43.00,0,332.13,379.02,126.4,120.1,0.464,760175.8,760175.8,4695,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157028,922181.00
08/25/2016 16:30,2,3.137,ACTIVE,214.41,422.60,59.981,1472157003,"274151322000068","219011344069620",39.10,46.00,0,389.84,448.45,124.5,118.2,0.477,653720.7,653720.7,4767,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157029,922182.00
08/25/2016 16:30,2,5.072,ACTIVE,216.67,354.97,59.970,1472157003,"201051344001135","219011344069620",28.17,36.30,0,333.93,399.46,144.8,137.8,0.676,527188.1,527188.1,4721,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157030,922183.00
08/25/2016 16:30,2,5.025,ACTIVE,216.90,357.68,59.986,1472157003,"201051344000594","219011344069620",28.61,40.60,0,332.43,401.26,145.6,138.6,0.672,537921.7,537921.7,4729,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157031,922184.00
08/25/2016 16:30,2,5.008,ACTIVE,216.90,356.48,59.986,1472157003,"201051344001203","219011344069620",28.57,38.00,0,333.63,400.36,145.0,138.0,0.685,535227.4,535227.4,4735,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157032,922185.00
08/25/2016 16:30,2,4.664,ACTIVE,213.96,353.47,59.975,1472157003,"274151322000054","219011344069620",27.35,42.50,0,332.73,380.22,129.1,122.6,0.495,775921.8,775921.8,4688,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157033,922186.00
08/25/2016 16:30,2,5.061,ACTIVE,217.58,357.68,59.970,1472157003,"201051344000867","219011344069620",28.39,36.80,0,337.24,400.06,145.5,138.5,0.667,525239.9,525239.9,4730,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157034,922187.00
08/25/2016 16:30,2,4.822,ACTIVE,216.67,356.48,59.986,1472157003,"201051344001093","219011344069620",28.73,36.00,0,331.53,399.46,140.3,133.5,0.654,532353.6,532353.6,4748,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157035,922188.00
08/25/2016 16:30,2,5.023,ACTIVE,218.26,359.78,59.981,1472157003,"201051344000900","219011344069620",28.90,33.80,0,327.32,402.77,147.0,140.0,0.685,541793.9,541793.9,4741,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157036,922189.00
08/25/2016 16:30,2,4.904,ACTIVE,218.26,357.98,59.981,1472157003,"201051344000648","219011344069620",28.65,35.20,0,338.14,401.26,142.2,135.3,0.658,531055.0,531055.0,4725,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157036,922190.00
08/25/2016 16:30,2,5.023,ACTIVE,218.26,359.48,59.970,1472157003,"201051344000569","219011344069620",28.53,35.00,0,337.24,401.56,145.2,138.2,0.667,541995.8,541995.8,4727,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157037,922191.00
08/25/2016 16:30,2,5.043,ACTIVE,218.71,359.78,59.996,1472157003,"201051344000983","219011344069620",28.67,34.80,0,337.24,402.16,146.5,139.5,0.685,534261.9,534261.9,4723,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157038,922192.00
08/25/2016 16:30,2,4.965,ACTIVE,218.48,358.28,59.981,1472157003,"201051344001158","219011344069620",28.37,35.40,0,337.54,401.26,142.7,135.8,0.667,526468.6,526468.6,4731,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157039,922193.00
08/25/2016 16:30,2,4.945,ACTIVE,218.71,359.78,59.933,1472157003,"201051344000576","219011344069620",28.57,34.00,0,337.24,404.57,143.1,136.2,0.658,533914.7,533914.7,4736,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157040,922194.00
08/25/2016 16:30,2,4.617,ACTIVE,213.96,352.57,59.965,1472157003,"274151322000087","219011344069620",26.78,54.30,0,332.13,377.52,125.1,118.8,0.455,748287.8,748287.8,4751,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157041,922195.00
08/25/2016 16:45,2,5.445,ACTIVE,219.61,362.19,59.965,1472157903,"201051344000645","219011344069620",28.35,34.00,0,338.44,396.15,156.3,149.0,0.707,533450.6,533450.6,4734,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157904,922196.00
08/25/2016 16:45,2,4.963,ACTIVE,215.32,362.49,59.965,1472157903,"274151322000085","219011344069620",27.08,42.30,0,333.03,376.01,135.9,129.3,0.513,776040.4,776040.4,4690,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157905,922197.00
08/25/2016 16:45,2,5.438,ACTIVE,218.93,362.49,59.944,1472157903,"201051344000633","219011344069620",28.33,36.50,0,337.84,395.85,155.9,148.6,0.729,524967.9,524967.9,4727,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157906,922198.00
08/25/2016 16:45,2,5.346,ACTIVE,219.84,362.79,59.954,1472157903,"201051344000469","219011344069620",29.04,31.00,0,337.54,397.05,157.3,149.9,0.751,527366.4,527366.4,4744,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157907,922199.00
08/25/2016 16:45,2,5.420,ACTIVE,216.90,357.98,59.965,1472157903,"201051344000646","219011344069620",28.21,36.00,0,332.43,391.64,154.8,147.5,0.725,528268.2,528268.2,4727,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157908,922200.00
08/25/2016 16:45,2,5.078,ACTIVE,215.09,354.07,59.944,1472157903,"274151322000052","219011344069620",27.91,46.20,0,332.43,377.82,143.4,136.5,0.557,796526.0,796526.0,4687,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157909,922201.00
08/25/2016 16:45,2,5.541,ACTIVE,218.26,359.48,59.965,1472157903,"201051344000585","219011344069620",28.71,35.40,0,334.24,396.75,161.0,153.5,0.747,537647.7,537647.7,4720,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157910,922202.00
08/25/2016 16:45,2,5.258,ACTIVE,216.67,356.18,59.933,1472157903,"201051344001230","219011344069620",28.78,36.30,0,332.73,389.54,153.3,146.0,0.707,531493.8,531493.8,4745,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157911,922203.00
08/25/2016 16:45,2,5.328,ACTIVE,218.03,358.88,59.928,1472157903,"201051344000582","219011344069620",28.53,36.00,0,334.54,395.55,153.9,146.6,0.707,524245.2,524245.2,4721,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157912,922204.00
08/25/2016 16:45,2,5.289,ACTIVE,216.90,357.68,59.965,1472157903,"201051344000955","219011344069620",28.51,36.80,0,332.73,389.84,152.7,145.4,0.720,537988.5,537988.5,4729,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157913,922205.00
08/25/2016 16:45,2,3.391,ACTIVE,215.32,424.71,59.959,1472157903,"274151322000094","219011344069620",38.53,45.50,0,388.64,447.25,131.4,124.9,0.504,653456.3,653456.3,4776,0,0,0,L,1151911521,0,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157914,922206.00
08/25/2016 16:45,2,5.361,ACTIVE,219.61,362.79,59.965,1472157903,"201051344000579","219011344069620",28.80,37.30,0,337.84,396.15,156.3,149.0,0.720,541607.0,541607.0,4735,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157915,922207.00
08/25/2016 16:45,2,5.393,ACTIVE,216.90,356.48,59.928,1472157903,"201051344000890","219011344069620",28.03,38.40,0,333.33,391.34,153.1,145.8,0.698,535235.4,535235.4,4725,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157916,922208.00
08/25/2016 16:45,2,5.320,ACTIVE,217.58,358.58,59.928,1472157903,"201051344000438","219011344069620",28.51,37.50,0,334.24,394.35,153.6,146.3,0.720,536739.2,536739.2,4732,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157917,922209.00
08/25/2016 16:45,2,5.342,ACTIVE,217.35,356.48,59.933,1472157903,"201051344000417","219011344069620",28.15,38.60,0,333.03,391.34,152.3,145.1,0.720,528102.9,528102.9,4727,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157917,922210.00
08/25/2016 16:45,2,5.148,ACTIVE,214.87,367.90,59.959,1472157903,"274151322000083","219011344069620",27.77,47.50,0,332.73,377.82,144.8,137.8,0.583,789305.8,789305.8,4701,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157918,922211.00
08/25/2016 16:45,2,5.363,ACTIVE,216.00,352.57,59.970,1472157903,"274151322000076","219011344069620",28.53,46.00,0,333.03,380.52,154.9,147.6,0.601,842132.2,842132.2,4702,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157919,922212.00
08/25/2016 16:45,2,5.379,ACTIVE,218.71,361.89,59.965,1472157903,"201051344000868","219011344069620",28.73,32.40,0,338.14,395.55,156.4,149.0,0.707,526207.1,526207.1,4736,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157920,922213.00
08/25/2016 16:45,2,5.408,ACTIVE,214.64,363.09,59.938,1472157903,"274151322000095","219011344069620",28.33,46.20,0,332.73,380.22,155.1,147.8,0.588,833623.7,833623.7,4712,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157921,922214.00
08/25/2016 16:45,2,5.521,ACTIVE,219.84,358.58,59.970,1472157903,"201051344000988","219011344069620",18.37,32.40,0,337.54,381.42,102.7,97.2,0.468,517462.8,517462.8,4750,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157922,922215.00
08/25/2016 16:45,2,5.484,ACTIVE,217.80,359.48,59.949,1472157903,"201051344001025","219011344069620",28.55,36.80,0,333.63,394.05,158.5,151.1,0.716,536509.6,536509.6,4729,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157923,922216.00
08/25/2016 16:45,2,5.422,ACTIVE,219.84,361.29,60.002,1472157903,"201051344000458","219011344069620",28.80,35.00,0,337.84,397.05,158.2,150.8,0.747,533563.5,533563.5,4728,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157924,922217.00
08/25/2016 16:45,2,5.510,ACTIVE,220.29,364.29,59.965,1472157903,"201051344000853","219011344069620",28.49,33.80,0,338.74,400.06,159.1,151.6,0.747,532780.2,532780.2,4730,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157925,922218.00
08/25/2016 16:45,2,5.395,ACTIVE,217.13,359.78,59.959,1472157903,"201051344000685","219011344069620",28.45,36.80,0,333.33,391.04,155.4,148.1,0.742,535991.8,535991.8,4741,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157926,922219.00
08/25/2016 16:45,2,5.389,ACTIVE,218.03,358.88,59.986,1472157903,"201051344000917","219011344069620",28.63,36.50,0,332.73,394.65,156.2,148.8,0.734,532960.0,532960.0,4749,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157926,922220.00
08/25/2016 16:45,2,5.424,ACTIVE,217.13,358.88,59.954,1472157903,"201051344001145","219011344069620",28.35,36.30,0,333.33,391.64,155.8,148.4,0.707,538152.2,538152.2,4745,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157927,922221.00
08/25/2016 16:45,2,5.426,ACTIVE,218.26,360.08,59.970,1472157903,"201051344000651","219011344069620",28.45,36.00,0,337.24,395.85,156.4,149.0,0.707,531068.7,531068.7,4725,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157928,922222.00
08/25/2016 16:45,2,4.939,ACTIVE,214.87,353.47,59.959,1472157903,"274151322000088","219011344069620",27.19,42.30,0,332.73,375.71,135.9,129.3,0.508,760205.3,760205.3,4696,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157929,922223.00
08/25/2016 16:45,2,3.342,ACTIVE,216.00,424.71,59.959,1472157903,"274151322000068","219011344069620",39.22,45.30,0,391.94,450.56,132.1,125.6,0.499,653749.5,653749.5,4768,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157930,922224.00
08/25/2016 16:45,2,5.381,ACTIVE,217.80,357.68,59.954,1472157903,"201051344001135","219011344069620",28.43,36.00,0,333.33,391.64,154.9,147.6,0.716,527221.8,527221.8,4722,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157931,922225.00
08/25/2016 16:45,2,5.498,ACTIVE,218.03,361.59,59.965,1472157903,"201051344000594","219011344069620",28.09,39.30,0,336.64,397.05,156.6,149.2,0.716,537955.8,537955.8,4730,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157932,922226.00
08/25/2016 16:45,2,5.426,ACTIVE,218.03,358.58,59.949,1472157903,"201051344001203","219011344069620",28.31,36.50,0,336.64,395.55,155.6,148.3,0.729,535261.2,535261.2,4736,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157933,922227.00
08/25/2016 16:45,2,4.984,ACTIVE,215.32,348.96,59.970,1472157903,"274151322000054","219011344069620",27.43,42.50,0,332.73,377.22,138.4,131.6,0.526,775952.0,775952.0,4689,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157934,922228.00
08/25/2016 16:45,2,5.367,ACTIVE,218.93,360.69,59.965,1472157903,"201051344000867","219011344069620",28.75,35.80,0,337.84,394.95,156.3,149.0,0.720,525274.0,525274.0,4731,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157935,922229.00
08/25/2016 16:45,2,5.201,ACTIVE,218.03,357.68,59.975,1472157903,"201051344001093","219011344069620",28.69,35.60,0,336.94,394.05,151.2,144.0,0.694,532386.5,532386.5,4749,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157936,922230.00
08/25/2016 16:45,2,5.416,ACTIVE,219.16,361.89,59.965,1472157903,"201051344000900","219011344069620",28.88,32.60,0,337.84,396.75,158.4,150.9,0.716,541828.5,541828.5,4742,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157937,922231.00
08/25/2016 16:45,2,5.324,ACTIVE,219.39,361.89,59.965,1472157903,"201051344000648","219011344069620",28.49,34.00,0,338.44,396.45,153.6,146.3,0.712,531088.5,531088.5,4726,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157938,922232.00
08/25/2016 16:45,2,5.389,ACTIVE,219.61,361.29,59.959,1472157903,"201051344000569","219011344069620",28.71,34.00,0,338.14,396.15,156.6,149.3,0.725,542030.1,542030.1,4728,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157939,922233.00
08/25/2016 16:45,2,5.373,ACTIVE,219.84,361.59,59.970,1472157903,"201051344000983","219011344069620",29.00,33.50,0,338.14,396.45,157.8,150.4,0.734,534296.5,534296.5,4724,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157940,922234.00
08/25/2016 16:45,2,5.342,ACTIVE,219.84,361.89,59.991,1472157903,"201051344001158","219011344069620",28.45,34.80,0,337.84,395.85,153.8,146.5,0.712,526502.4,526502.4,4732,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157941,922235.00
08/25/2016 16:45,2,5.281,ACTIVE,219.84,362.79,59.965,1472157903,"201051344000576","219011344069620",28.88,33.00,0,337.54,396.75,154.5,147.2,0.720,533948.6,533948.6,4737,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157942,922236.00
08/25/2016 16:45,2,4.943,ACTIVE,215.32,361.59,59.996,1472157903,"274151322000087","219011344069620",26.88,53.50,0,332.43,374.81,134.4,127.8,0.477,748317.4,748317.4,4752,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472157943,922237.00
08/25/2016 17:00,2,5.127,ACTIVE,219.16,359.78,59.981,1472158803,"201051344000645","219011344069620",28.19,34.80,0,339.04,398.86,146.4,139.4,0.658,533486.2,533486.2,4735,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158805,922238.00
08/25/2016 17:00,2,4.688,ACTIVE,214.87,363.39,59.986,1472158803,"274151322000085","219011344069620",26.86,43.00,0,334.84,376.31,127.6,121.3,0.486,776071.3,776071.3,4691,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158805,922239.00
08/25/2016 17:00,2,5.160,ACTIVE,218.48,360.99,59.959,1472158803,"201051344000633","219011344069620",28.09,36.50,0,337.84,397.66,146.8,139.8,0.689,525003.5,525003.5,4728,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158806,922240.00
08/25/2016 17:00,2,5.141,ACTIVE,219.39,361.59,60.002,1472158803,"201051344000469","219011344069620",28.45,31.80,0,337.84,401.26,148.2,141.1,0.703,527402.3,527402.3,4745,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158807,922241.00
08/25/2016 17:00,2,5.078,ACTIVE,216.90,355.58,59.991,1472158803,"201051344000646","219011344069620",28.47,36.80,0,333.93,392.55,146.4,139.4,0.689,528303.6,528303.6,4728,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158808,922242.00
08/25/2016 17:00,2,4.820,ACTIVE,214.87,360.99,59.975,1472158803,"274151322000052","219011344069620",27.81,46.40,0,333.03,378.42,135.8,129.1,0.526,796558.7,796558.7,4688,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158809,922243.00
08/25/2016 17:00,2,5.264,ACTIVE,217.80,358.28,59.991,1472158803,"201051344000585","219011344069620",28.75,36.00,0,336.04,397.66,153.2,145.9,0.703,537684.5,537684.5,4721,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158810,922244.00
08/25/2016 17:00,2,5.016,ACTIVE,216.45,355.88,59.991,1472158803,"201051344001230","219011344069620",28.51,35.80,0,332.43,390.74,144.8,137.8,0.672,531528.7,531528.7,4746,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158811,922245.00
08/25/2016 17:00,2,5.117,ACTIVE,218.03,358.58,59.996,1472158803,"201051344000582","219011344069620",28.13,36.50,0,336.34,396.75,145.8,138.8,0.676,524280.2,524280.2,4722,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158812,922246.00
08/25/2016 17:00,2,4.996,ACTIVE,216.67,355.58,59.991,1472158803,"201051344000955","219011344069620",28.55,37.00,0,334.24,390.74,144.4,137.5,0.681,538023.2,538023.2,4730,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158813,922247.00
08/25/2016 17:00,2,3.309,ACTIVE,215.09,402.16,60.012,1472158803,"274151322000094","219011344069620",37.43,45.50,0,391.64,446.05,125.3,119.0,0.482,653486.3,653486.3,4777,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158814,922248.00
08/25/2016 17:00,2,5.227,ACTIVE,219.61,361.29,59.970,1472158803,"201051344000579","219011344069620",28.29,37.30,0,338.44,401.26,149.6,142.5,0.694,541642.8,541642.8,4736,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158814,922249.00
08/25/2016 17:00,2,5.156,ACTIVE,216.67,355.88,60.034,1472158803,"201051344000890","219011344069620",28.09,39.30,0,334.84,391.64,146.7,139.6,0.672,535270.4,535270.4,4726,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158815,922250.00
08/25/2016 17:00,2,5.115,ACTIVE,217.58,357.38,59.991,1472158803,"201051344000438","219011344069620",28.21,37.80,0,335.74,395.85,146.2,139.2,0.685,536774.2,536774.2,4733,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158816,922251.00
08/25/2016 17:00,2,5.006,ACTIVE,217.35,357.38,60.034,1472158803,"201051344000417","219011344069620",28.49,38.40,0,334.84,391.34,144.4,137.5,0.681,528137.5,528137.5,4728,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158817,922252.00
08/25/2016 17:00,2,4.898,ACTIVE,214.87,351.37,59.986,1472158803,"274151322000083","219011344069620",27.79,47.00,0,332.73,378.42,137.8,131.1,0.557,789338.7,789338.7,4702,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158818,922253.00
08/25/2016 17:00,2,5.129,ACTIVE,215.77,353.17,59.991,1472158803,"274151322000076","219011344069620",28.27,45.00,0,336.94,381.42,146.9,139.8,0.570,842167.4,842167.4,4703,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158819,922254.00
08/25/2016 17:00,2,5.227,ACTIVE,218.48,359.78,59.986,1472158803,"201051344000868","219011344069620",28.13,33.50,0,337.24,397.35,148.8,141.7,0.681,526242.8,526242.8,4737,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158820,922255.00
08/25/2016 17:00,2,5.143,ACTIVE,214.64,362.19,59.996,1472158803,"274151322000095","219011344069620",28.49,46.60,0,332.43,380.82,148.3,141.2,0.561,833659.1,833659.1,4713,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158821,922256.00
08/25/2016 17:00,2,5.295,ACTIVE,219.39,357.68,59.986,1472158803,"201051344000988","219011344069620",18.15,33.00,0,322.51,395.25,97.4,92.1,0.451,517486.0,517486.0,4751,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158822,922257.00
08/25/2016 17:00,2,5.295,ACTIVE,217.58,356.48,59.975,1472158803,"201051344001025","219011344069620",28.11,37.50,0,335.74,396.15,150.8,143.6,0.685,536545.7,536545.7,4730,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158823,922258.00
08/25/2016 17:00,2,5.217,ACTIVE,219.61,360.69,59.991,1472158803,"201051344000458","219011344069620",28.39,35.20,0,339.04,401.26,149.9,142.8,0.712,533599.4,533599.4,4729,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158824,922259.00
08/25/2016 17:00,2,5.254,ACTIVE,220.06,362.19,59.981,1472158803,"201051344000853","219011344069620",28.23,33.80,0,340.85,402.16,150.2,143.0,0.698,532816.3,532816.3,4731,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158825,922260.00
08/25/2016 17:00,2,5.111,ACTIVE,216.90,357.38,59.991,1472158803,"201051344000685","219011344069620",28.43,36.50,0,335.74,395.25,147.2,140.1,0.707,536027.1,536027.1,4742,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158825,922261.00
