ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 17:00,2,5.150,ACTIVE,217.80,357.98,59.991,1472158803,"201051344000917","219011344069620",28.37,36.80,0,336.34,396.45,147.9,140.9,0.694,532995.4,532995.4,4750,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158826,922262.00
08/25/2016 17:00,2,5.131,ACTIVE,217.13,356.78,60.012,1472158803,"201051344001145","219011344069620",28.51,36.50,0,336.94,392.55,148.0,140.9,0.667,538187.6,538187.6,4746,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158827,922263.00
08/25/2016 17:00,2,5.268,ACTIVE,218.26,358.88,59.996,1472158803,"201051344000651","219011344069620",27.81,36.30,0,338.44,397.05,148.4,141.3,0.681,531104.3,531104.3,4726,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158828,922264.00
08/25/2016 17:00,2,4.689,ACTIVE,214.87,348.96,60.012,1472158803,"274151322000088","219011344069620",27.21,42.30,0,333.33,376.01,129.2,122.8,0.491,760236.2,760236.2,4697,0,0,0,L,1151911521,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158829,922265.00
08/25/2016 17:00,2,3.213,ACTIVE,215.77,424.11,59.991,1472158803,"274151322000068","219011344069620",39.14,45.50,0,391.94,447.55,126.3,120.0,0.468,653779.7,653779.7,4769,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158830,922266.00
08/25/2016 17:00,2,5.215,ACTIVE,217.58,356.78,59.991,1472158803,"201051344001135","219011344069620",28.09,36.00,0,335.14,396.15,148.3,141.2,0.685,527257.1,527257.1,4723,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158831,922267.00
08/25/2016 17:00,2,5.250,ACTIVE,218.03,358.58,59.996,1472158803,"201051344000594","219011344069620",28.25,39.00,0,337.54,397.96,150.2,143.1,0.689,537991.4,537991.4,4731,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158832,922268.00
08/25/2016 17:00,2,5.180,ACTIVE,218.03,357.08,59.965,1472158803,"201051344001203","219011344069620",28.43,37.30,0,337.54,396.45,149.1,142.0,0.698,535296.7,535296.7,4737,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158833,922269.00
08/25/2016 17:00,2,4.834,ACTIVE,214.87,356.48,60.002,1472158803,"274151322000054","219011344069620",27.06,41.80,0,333.33,377.52,132.5,126.0,0.504,775983.4,775983.4,4690,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158834,922270.00
08/25/2016 17:00,2,5.209,ACTIVE,218.48,360.38,59.991,1472158803,"201051344000867","219011344069620",28.45,36.30,0,338.14,395.85,150.1,143.0,0.685,525309.7,525309.7,4732,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158835,922271.00
08/25/2016 17:00,2,4.994,ACTIVE,217.80,358.28,59.996,1472158803,"201051344001093","219011344069620",28.59,35.60,0,335.44,395.55,144.7,137.7,0.663,532420.9,532420.9,4750,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158836,922272.00
08/25/2016 17:00,2,5.256,ACTIVE,219.16,361.59,60.018,1472158803,"201051344000900","219011344069620",28.63,32.80,0,337.84,398.56,152.3,145.1,0.689,541864.8,541864.8,4743,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158837,922273.00
08/25/2016 17:00,2,5.160,ACTIVE,219.16,361.29,59.991,1472158803,"201051344000648","219011344069620",28.27,34.50,0,337.84,397.66,147.7,140.7,0.681,531123.7,531123.7,4727,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158837,922274.00
08/25/2016 17:00,2,5.223,ACTIVE,219.39,361.29,60.007,1472158803,"201051344000569","219011344069620",28.59,34.30,0,338.14,400.66,151.2,144.0,0.698,542066.0,542066.0,4729,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158838,922275.00
08/25/2016 17:00,2,5.244,ACTIVE,219.61,361.89,60.002,1472158803,"201051344000983","219011344069620",28.75,34.50,0,337.54,399.76,152.6,145.4,0.712,534332.8,534332.8,4725,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158839,922276.00
08/25/2016 17:00,2,5.223,ACTIVE,219.61,361.29,59.981,1472158803,"201051344001158","219011344069620",28.13,34.80,0,337.84,397.66,148.8,141.7,0.689,526537.6,526537.6,4733,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158840,922277.00
08/25/2016 17:00,2,5.139,ACTIVE,219.61,362.49,59.991,1472158803,"201051344000576","219011344069620",28.71,33.50,0,338.74,402.16,149.5,142.3,0.694,533984.2,533984.2,4738,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158841,922278.00
08/25/2016 17:00,2,4.797,ACTIVE,215.09,363.09,59.991,1472158803,"274151322000087","219011344069620",26.80,54.00,0,334.54,374.81,130.1,123.7,0.468,748348.2,748348.2,4753,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472158842,922279.00
08/25/2016 17:15,2,4.725,ACTIVE,217.13,357.38,59.970,1472159704,"201051344000645","219011344069620",28.25,33.80,0,335.14,393.15,135.2,128.6,0.623,533520.3,533520.3,4736,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159705,922280.00
08/25/2016 17:15,2,4.252,ACTIVE,213.29,349.56,59.970,1472159704,"274151322000085","219011344069620",27.12,42.30,0,333.03,373.91,116.8,110.8,0.446,776100.8,776100.8,4692,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159706,922281.00
08/25/2016 17:15,2,4.668,ACTIVE,216.45,357.38,59.981,1472159704,"201051344000633","219011344069620",28.63,36.30,0,333.33,394.35,135.3,128.6,0.645,525037.6,525037.6,4729,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159706,922282.00
08/25/2016 17:15,2,4.668,ACTIVE,217.13,357.68,59.981,1472159704,"201051344000469","219011344069620",28.78,31.00,0,333.93,394.95,136.0,129.3,0.654,527436.7,527436.7,4746,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159708,922283.00
08/25/2016 17:15,2,4.648,ACTIVE,215.09,354.97,59.949,1472159704,"201051344000646","219011344069620",28.55,36.00,0,333.03,389.84,134.3,127.7,0.632,528337.5,528337.5,4729,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159709,922284.00
08/25/2016 17:15,2,4.334,ACTIVE,212.83,354.37,59.991,1472159704,"274151322000052","219011344069620",28.05,45.80,0,332.13,376.01,123.1,116.9,0.477,796590.0,796590.0,4689,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159710,922285.00
08/25/2016 17:15,2,4.811,ACTIVE,216.22,354.67,59.970,1472159704,"201051344000585","219011344069620",28.80,35.60,0,332.73,394.95,140.3,133.5,0.650,537719.9,537719.9,4722,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159711,922286.00
08/25/2016 17:15,2,4.537,ACTIVE,215.09,351.07,59.975,1472159704,"201051344001230","219011344069620",28.69,35.60,0,332.73,387.74,131.8,125.3,0.614,531562.0,531562.0,4747,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159712,922287.00
08/25/2016 17:15,2,4.629,ACTIVE,216.45,354.97,59.975,1472159704,"201051344000582","219011344069620",28.37,35.80,0,333.63,394.05,132.9,126.4,0.614,524313.8,524313.8,4723,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159713,922288.00
08/25/2016 17:15,2,4.557,ACTIVE,215.32,353.77,59.959,1472159704,"201051344000955","219011344069620",28.45,37.00,0,332.73,388.34,131.3,124.8,0.628,538056.4,538056.4,4731,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159714,922289.00
08/25/2016 17:15,2,2.842,ACTIVE,213.29,430.12,59.986,1472159704,"274151322000094","219011344069620",39.24,44.50,0,391.64,443.94,113.3,107.4,0.438,653514.9,653514.9,4778,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159715,922290.00
08/25/2016 17:15,2,4.742,ACTIVE,217.13,356.78,59.954,1472159704,"201051344000579","219011344069620",28.37,36.30,0,334.24,394.05,136.2,129.5,0.632,541677.1,541677.1,4737,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159716,922291.00
08/25/2016 17:15,2,4.590,ACTIVE,215.32,352.87,59.981,1472159704,"201051344000890","219011344069620",28.67,38.20,0,333.33,391.34,133.3,126.7,0.610,535304.0,535304.0,4727,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159716,922292.00
08/25/2016 17:15,2,4.562,ACTIVE,216.00,354.37,59.965,1472159704,"201051344000438","219011344069620",28.71,37.30,0,333.93,392.55,132.6,126.1,0.632,536807.6,536807.6,4734,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159717,922293.00
08/25/2016 17:15,2,4.594,ACTIVE,215.54,354.07,59.981,1472159704,"201051344000417","219011344069620",28.23,38.80,0,332.73,389.24,131.5,125.0,0.632,528170.6,528170.6,4729,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159718,922294.00
08/25/2016 17:15,2,4.412,ACTIVE,212.83,357.08,59.975,1472159704,"274151322000083","219011344069620",27.93,46.80,0,329.43,376.01,124.8,118.5,0.504,789370.2,789370.2,4703,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159719,922295.00
08/25/2016 17:15,2,4.551,ACTIVE,213.96,346.26,59.970,1472159704,"274151322000076","219011344069620",28.88,45.30,0,333.03,379.02,133.2,126.6,0.504,842201.1,842201.1,4704,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159720,922296.00
08/25/2016 17:15,2,4.605,ACTIVE,216.22,355.28,59.965,1472159704,"201051344000868","219011344069620",29.06,32.80,0,334.84,394.05,135.5,128.9,0.619,526277.0,526277.0,4738,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159721,922297.00
08/25/2016 17:15,2,4.666,ACTIVE,212.83,358.28,59.970,1472159704,"274151322000095","219011344069620",28.55,45.80,0,330.03,378.72,134.8,128.2,0.517,833693.2,833693.2,4714,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159722,922298.00
08/25/2016 17:15,2,4.670,ACTIVE,217.13,353.47,59.981,1472159704,"201051344000988","219011344069620",18.81,32.20,0,336.04,379.62,89.0,83.9,0.420,517508.3,517508.3,4752,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159723,922299.00
08/25/2016 17:15,2,4.760,ACTIVE,216.00,353.77,59.933,1472159704,"201051344001025","219011344069620",28.49,36.80,0,333.03,393.15,137.5,130.8,0.623,536580.3,536580.3,4731,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159724,922300.00
08/25/2016 17:15,2,4.732,ACTIVE,217.35,358.28,59.996,1472159704,"201051344000458","219011344069620",28.51,35.00,0,334.84,394.65,136.6,129.9,0.650,533633.8,533633.8,4730,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159724,922301.00
08/25/2016 17:15,2,4.750,ACTIVE,217.80,358.58,59.954,1472159704,"201051344000853","219011344069620",28.49,33.00,0,337.84,395.55,137.1,130.4,0.650,532850.8,532850.8,4732,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159725,922302.00
08/25/2016 17:15,2,4.619,ACTIVE,215.32,355.28,59.970,1472159704,"201051344000685","219011344069620",28.61,35.80,0,333.03,389.54,133.8,127.2,0.654,536060.9,536060.9,4743,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159726,922303.00
08/25/2016 17:15,2,4.658,ACTIVE,216.22,354.67,59.975,1472159704,"201051344000917","219011344069620",28.53,36.80,0,333.63,393.75,134.6,128.0,0.636,533029.4,533029.4,4751,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159727,922304.00
08/25/2016 17:15,2,4.645,ACTIVE,215.54,353.47,59.944,1472159704,"201051344001145","219011344069620",28.63,35.80,0,333.33,391.64,134.7,128.1,0.619,538221.6,538221.6,4747,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159728,922305.00
08/25/2016 17:15,2,4.621,ACTIVE,216.67,353.77,59.975,1472159704,"201051344000651","219011344069620",28.78,36.00,0,334.54,394.05,134.7,128.1,0.628,531138.3,531138.3,4727,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159729,922306.00
08/25/2016 17:15,2,4.199,ACTIVE,212.83,349.56,60.012,1472159704,"274151322000088","219011344069620",27.29,41.50,0,330.93,374.51,116.0,110.0,0.442,760265.5,760265.5,4698,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159730,922307.00
08/25/2016 17:15,2,2.961,ACTIVE,213.96,417.19,59.970,1472159704,"274151322000068","219011344069620",38.03,44.50,0,391.04,446.95,113.5,107.6,0.438,653808.5,653808.5,4770,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159731,922308.00
08/25/2016 17:15,2,4.637,ACTIVE,216.00,354.97,59.965,1472159704,"201051344001135","219011344069620",28.49,35.60,0,333.63,391.94,133.8,127.2,0.623,527290.9,527290.9,4724,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159732,922309.00
08/25/2016 17:15,2,4.650,ACTIVE,215.77,354.37,59.970,1472159704,"201051344000594","219011344069620",28.71,38.60,0,333.03,394.95,135.2,128.5,0.628,538025.6,538025.6,4732,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159733,922310.00
08/25/2016 17:15,2,4.604,ACTIVE,216.22,354.07,59.975,1472159704,"201051344001203","219011344069620",28.75,36.50,0,333.93,393.45,134.1,127.5,0.632,535330.6,535330.6,4738,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159734,922311.00
08/25/2016 17:15,2,4.252,ACTIVE,213.06,347.76,59.970,1472159704,"274151322000054","219011344069620",27.51,41.80,0,332.43,375.41,118.4,112.4,0.455,776013.5,776013.5,4691,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159735,922312.00
08/25/2016 17:15,2,4.658,ACTIVE,216.67,355.88,59.970,1472159704,"201051344000867","219011344069620",28.67,35.20,0,334.54,394.05,135.2,128.6,0.623,525343.8,525343.8,4733,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159736,922313.00
08/25/2016 17:15,2,4.441,ACTIVE,216.22,354.97,59.970,1472159704,"201051344001093","219011344069620",28.77,35.40,0,333.93,392.55,129.4,123.0,0.601,532453.7,532453.7,4751,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159737,922314.00
08/25/2016 17:15,2,4.668,ACTIVE,216.90,357.98,59.981,1472159704,"201051344000900","219011344069620",29.02,32.60,0,331.83,399.16,137.2,130.5,0.623,541899.5,541899.5,4744,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159738,922315.00
08/25/2016 17:15,2,4.639,ACTIVE,217.13,356.18,59.981,1472159704,"201051344000648","219011344069620",28.33,33.80,0,334.24,394.65,133.1,126.6,0.619,531157.3,531157.3,4728,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159739,922316.00
08/25/2016 17:15,2,4.684,ACTIVE,217.13,357.08,59.970,1472159704,"201051344000569","219011344069620",28.67,34.00,0,334.24,394.65,136.0,129.4,0.636,542100.3,542100.3,4730,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159740,922317.00
08/25/2016 17:15,2,4.660,ACTIVE,217.35,359.18,59.975,1472159704,"201051344000983","219011344069620",29.16,33.30,0,333.63,394.95,137.7,130.9,0.645,534367.5,534367.5,4726,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159741,922318.00
08/25/2016 17:15,2,4.680,ACTIVE,217.35,357.08,59.970,1472159704,"201051344001158","219011344069620",28.25,34.50,0,334.54,394.35,133.8,127.3,0.623,526571.5,526571.5,4734,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159742,922319.00
08/25/2016 17:15,2,4.633,ACTIVE,217.35,359.48,59.959,1472159704,"201051344000576","219011344069620",28.67,32.40,0,331.23,395.85,134.4,127.8,0.632,534018.2,534018.2,4739,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159743,922320.00
08/25/2016 17:15,2,4.262,ACTIVE,213.29,357.38,60.007,1472159704,"274151322000087","219011344069620",27.02,53.80,0,329.73,372.71,116.5,110.5,0.424,748377.7,748377.7,4754,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472159744,922321.00
08/25/2016 17:30,2,2.262,ACTIVE,214.64,358.28,59.965,1472160603,"201051344000645","219011344069620",28.01,32.60,0,320.11,396.45,64.2,60.1,0.530,533549.2,533549.2,4737,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160604,922322.00
08/25/2016 17:30,2,2.076,ACTIVE,212.16,346.26,59.954,1472160603,"274151322000085","219011344069620",27.29,40.20,0,328.52,378.42,57.3,53.4,0.389,776125.7,776125.7,4693,0,0,0,L,1151911521,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160605,922323.00
08/25/2016 17:30,2,2.143,ACTIVE,214.41,357.08,59.933,1472160603,"201051344000633","219011344069620",28.43,34.80,0,319.21,394.65,61.7,57.6,0.517,525066.5,525066.5,4730,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160606,922324.00
08/25/2016 17:30,2,2.107,ACTIVE,214.41,356.78,60.034,1472160603,"201051344000469","219011344069620",28.61,29.80,0,317.70,395.55,61.1,57.0,0.526,527465.8,527465.8,4747,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160607,922325.00
08/25/2016 17:30,2,2.135,ACTIVE,213.06,354.07,59.975,1472160603,"201051344000646","219011344069620",28.01,34.50,0,316.50,390.74,60.6,56.6,0.513,528366.2,528366.2,4730,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160608,922326.00
08/25/2016 17:30,2,2.012,ACTIVE,211.70,345.66,59.986,1472160603,"274151322000052","219011344069620",27.75,43.40,0,327.92,376.62,56.5,52.6,0.398,796616.2,796616.2,4690,0,0,0,L,1151911521,0,121.10,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160609,922327.00
08/25/2016 17:30,2,2.057,ACTIVE,213.74,353.77,59.970,1472160603,"201051344000585","219011344069620",28.23,34.00,0,317.10,389.54,58.8,54.8,0.482,537750.1,537750.1,4723,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160610,922328.00
08/25/2016 17:30,2,1.783,ACTIVE,212.83,349.86,59.981,1472160603,"201051344001230","219011344069620",28.53,34.30,0,318.30,388.94,51.5,47.8,0.420,531590.1,531590.1,4748,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160611,922329.00
08/25/2016 17:30,2,1.812,ACTIVE,213.51,352.27,59.975,1472160603,"201051344000582","219011344069620",28.09,34.80,0,317.40,392.25,51.6,47.9,0.424,524342.1,524342.1,4724,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160611,922330.00
08/25/2016 17:30,2,1.812,ACTIVE,212.83,350.47,60.044,1472160603,"201051344000955","219011344069620",28.51,35.40,0,319.21,388.94,52.4,48.7,0.438,538084.3,538084.3,4732,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160612,922331.00
08/25/2016 17:30,2,1.098,ACTIVE,211.93,412.38,59.975,1472160603,"274151322000094","219011344069620",38.68,42.50,0,334.24,449.35,43.3,39.8,0.292,653538.7,653538.7,4779,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160613,922332.00
08/25/2016 17:30,2,1.895,ACTIVE,213.96,353.17,59.981,1472160603,"201051344000579","219011344069620",28.39,35.00,0,320.11,393.75,54.5,50.7,0.446,541706.1,541706.1,4738,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160614,922333.00
08/25/2016 17:30,2,1.859,ACTIVE,212.83,350.77,59.986,1472160603,"201051344000890","219011344069620",28.19,36.50,0,320.41,390.44,53.1,49.3,0.438,535332.4,535332.4,4728,0,0,0,L,1122011218,0,122.23,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160615,922334.00
08/25/2016 17:30,2,1.869,ACTIVE,213.29,352.57,59.986,1472160603,"201051344000438","219011344069620",28.43,36.00,0,318.30,391.34,53.8,50.0,0.460,536835.8,536835.8,4735,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160616,922335.00
08/25/2016 17:30,2,2.049,ACTIVE,213.29,352.57,59.975,1472160603,"201051344000417","219011344069620",27.91,36.80,0,318.61,391.34,58.0,54.0,0.504,528198.5,528198.5,4730,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160617,922336.00
08/25/2016 17:30,2,2.197,ACTIVE,212.16,349.26,59.965,1472160603,"274151322000083","219011344069620",27.71,43.80,0,328.52,377.52,61.8,57.8,0.455,789396.7,789396.7,4704,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160618,922337.00
08/25/2016 17:30,2,2.814,ACTIVE,213.29,347.76,59.996,1472160603,"274151322000076","219011344069620",29.18,42.80,0,329.13,378.42,83.1,78.3,0.327,842229.3,842229.3,4705,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160619,922338.00
08/25/2016 17:30,2,4.359,ACTIVE,216.22,355.28,59.975,1472160603,"201051344000868","219011344069620",28.61,31.00,0,318.91,392.55,126.5,120.1,0.588,526305.8,526305.8,4739,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160620,922339.00
08/25/2016 17:30,2,4.525,ACTIVE,212.83,344.45,59.944,1472160603,"274151322000095","219011344069620",27.85,43.00,0,328.52,377.82,128.0,121.7,0.491,833721.7,833721.7,4715,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160621,922340.00
08/25/2016 17:30,2,4.209,ACTIVE,217.13,352.27,59.981,1472160603,"201051344000988","219011344069620",18.92,30.50,0,320.11,395.85,80.7,75.9,0.376,517527.0,517527.0,4753,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160622,922341.00
08/25/2016 17:30,2,4.346,ACTIVE,216.00,353.17,59.986,1472160603,"201051344001025","219011344069620",29.00,35.40,0,320.11,390.14,127.6,121.2,0.583,536609.5,536609.5,4732,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160622,922342.00
08/25/2016 17:30,2,4.355,ACTIVE,217.35,355.28,60.002,1472160603,"201051344000458","219011344069620",29.00,32.80,0,318.00,394.35,128.1,121.7,0.614,533662.8,533662.8,4731,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160623,922343.00
08/25/2016 17:30,2,4.646,ACTIVE,218.03,357.68,59.991,1472160603,"201051344000853","219011344069620",29.28,31.80,0,320.11,395.55,137.9,131.1,0.654,532879.9,532879.9,4733,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160624,922344.00
08/25/2016 17:30,2,4.674,ACTIVE,215.54,355.58,59.970,1472160603,"201051344000685","219011344069620",29.00,34.80,0,318.00,390.74,137.4,130.7,0.676,536089.2,536089.2,4744,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160625,922345.00
08/25/2016 17:30,2,4.727,ACTIVE,216.45,355.58,59.944,1472160603,"201051344000917","219011344069620",28.86,35.20,0,318.30,391.94,138.2,131.4,0.658,533058.0,533058.0,4752,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160626,922346.00
08/25/2016 17:30,2,4.508,ACTIVE,215.32,354.37,60.007,1472160603,"201051344001145","219011344069620",29.40,34.50,0,318.91,390.14,134.1,127.5,0.605,538250.2,538250.2,4748,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160627,922347.00
08/25/2016 17:30,2,3.996,ACTIVE,216.00,353.17,59.975,1472160603,"201051344000651","219011344069620",28.63,34.80,0,318.30,390.14,115.8,109.8,0.521,531166.9,531166.9,4728,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160628,922348.00
08/25/2016 17:30,2,3.152,ACTIVE,212.16,354.37,59.975,1472160603,"274151322000088","219011344069620",27.81,39.30,0,329.13,376.92,88.7,83.7,0.331,760290.0,760290.0,4699,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160629,922349.00
08/25/2016 17:30,2,1.732,ACTIVE,212.83,414.49,59.970,1472160603,"274151322000068","219011344069620",38.68,42.80,0,333.93,451.46,67.7,63.5,0.464,653832.5,653832.5,4771,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160630,922350.00
08/25/2016 17:30,2,2.076,ACTIVE,213.06,352.27,59.981,1472160603,"201051344001135","219011344069620",28.90,34.50,0,320.11,390.44,60.8,56.7,0.491,527319.4,527319.4,4725,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160631,922351.00
08/25/2016 17:30,2,1.859,ACTIVE,213.29,353.47,59.996,1472160603,"201051344000594","219011344069620",28.57,37.00,0,318.61,390.14,53.8,50.0,0.442,538054.4,538054.4,4733,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160632,922352.00
08/25/2016 17:30,2,1.820,ACTIVE,213.29,350.47,59.981,1472160603,"201051344001203","219011344069620",28.63,35.20,0,317.70,391.04,52.8,49.1,0.442,535359.0,535359.0,4739,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160633,922353.00
08/25/2016 17:30,2,1.707,ACTIVE,212.16,343.55,59.975,1472160603,"274151322000054","219011344069620",27.10,39.50,0,328.82,379.02,46.9,43.3,0.314,776038.4,776038.4,4692,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160634,922354.00
08/25/2016 17:30,2,1.857,ACTIVE,213.74,352.57,59.975,1472160603,"201051344000867","219011344069620",28.41,33.80,0,318.91,391.34,53.5,49.7,0.433,525372.5,525372.5,4734,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160635,922355.00
08/25/2016 17:30,2,1.746,ACTIVE,213.29,351.37,59.970,1472160603,"201051344001093","219011344069620",28.39,33.50,0,318.91,390.14,50.2,46.6,0.411,532481.0,532481.0,4752,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160636,922356.00
08/25/2016 17:30,2,1.854,ACTIVE,213.74,353.77,59.907,1472160603,"201051344000900","219011344069620",28.41,31.00,0,319.51,393.75,53.4,49.6,0.438,541928.5,541928.5,4745,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160637,922357.00
08/25/2016 17:30,2,1.828,ACTIVE,214.19,353.17,59.975,1472160603,"201051344000648","219011344069620",28.25,32.20,0,318.61,392.85,52.2,48.5,0.429,531185.5,531185.5,4729,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160638,922358.00
08/25/2016 17:30,2,1.834,ACTIVE,214.19,353.77,60.039,1472160603,"201051344000569","219011344069620",28.78,32.20,0,317.70,393.15,53.5,49.7,0.446,542129.0,542129.0,4731,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160639,922359.00
08/25/2016 17:30,2,1.912,ACTIVE,214.19,354.07,60.012,1472160603,"201051344000983","219011344069620",28.31,32.00,0,318.61,394.65,54.9,51.1,0.460,534396.6,534396.6,4727,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160640,922360.00
08/25/2016 17:30,2,1.891,ACTIVE,213.96,352.87,59.975,1472160603,"201051344001158","219011344069620",28.07,32.40,0,318.00,392.25,53.7,49.9,0.455,526599.7,526599.7,4735,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160641,922361.00
08/25/2016 17:30,2,1.867,ACTIVE,214.41,354.67,59.975,1472160603,"201051344000576","219011344069620",28.65,31.00,0,320.71,395.55,54.2,50.4,0.460,534046.4,534046.4,4740,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160642,922362.00
08/25/2016 17:30,2,1.742,ACTIVE,211.93,342.95,59.975,1472160603,"274151322000087","219011344069620",26.96,51.00,0,330.33,379.02,47.6,44.0,0.309,748402.1,748402.1,4755,0,0,0,L,1151911521,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472160643,922363.00
08/25/2016 17:45,2,3.344,ACTIVE,216.45,351.37,59.986,1472161503,"201051344000645","219011344069620",28.53,31.50,0,318.91,394.05,96.7,91.4,0.451,533574.4,533574.4,4738,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161504,922364.00
08/25/2016 17:45,2,2.939,ACTIVE,213.06,351.37,59.991,1472161503,"274151322000085","219011344069620",27.93,38.40,0,329.43,379.02,83.1,78.3,0.305,776147.4,776147.4,4694,0,0,0,L,1151911521,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161505,922365.00
08/25/2016 17:45,2,3.389,ACTIVE,216.22,352.57,59.991,1472161503,"201051344000633","219011344069620",29.16,33.00,0,319.51,394.35,100.0,94.6,0.473,525091.9,525091.9,4731,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161506,922366.00
08/25/2016 17:45,2,3.430,ACTIVE,216.67,352.87,59.991,1472161503,"201051344000469","219011344069620",29.16,29.00,0,317.10,394.65,101.3,95.9,0.482,527491.3,527491.3,4748,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161506,922367.00
08/25/2016 17:45,2,3.414,ACTIVE,214.87,350.77,59.970,1472161503,"201051344000646","219011344069620",28.98,33.30,0,318.30,391.04,100.2,94.8,0.482,528391.3,528391.3,4731,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161507,922368.00
08/25/2016 17:45,2,3.154,ACTIVE,212.83,354.07,59.991,1472161503,"274151322000052","219011344069620",28.51,41.30,0,329.13,379.62,91.1,86.0,0.354,796639.0,796639.0,4691,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161508,922369.00
08/25/2016 17:45,2,3.666,ACTIVE,216.00,351.67,59.986,1472161503,"201051344000585","219011344069620",29.26,32.60,0,318.91,390.74,108.6,102.9,0.508,537776.7,537776.7,4724,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161509,922370.00
08/25/2016 17:45,2,3.398,ACTIVE,215.09,348.66,60.018,1472161503,"201051344001230","219011344069620",29.22,33.00,0,318.91,388.34,100.5,95.1,0.464,531614.8,531614.8,4749,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161510,922371.00
08/25/2016 17:45,2,3.492,ACTIVE,216.22,350.47,59.981,1472161503,"201051344000582","219011344069620",28.78,33.50,0,317.70,392.25,101.8,96.3,0.473,524367.0,524367.0,4725,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161511,922372.00
08/25/2016 17:45,2,3.350,ACTIVE,215.09,349.86,59.991,1472161503,"201051344000955","219011344069620",29.32,34.00,0,318.00,389.54,99.5,94.1,0.468,538108.9,538108.9,4733,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161512,922373.00
08/25/2016 17:45,2,2.170,ACTIVE,213.06,408.78,59.975,1472161503,"274151322000094","219011344069620",38.39,40.80,0,333.63,449.35,84.0,79.2,0.327,653559.4,653559.4,4780,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161513,922374.00
08/25/2016 17:45,2,3.580,ACTIVE,216.67,352.87,60.012,1472161503,"201051344000579","219011344069620",28.92,33.30,0,319.51,394.65,104.9,99.3,0.491,541731.9,541731.9,4739,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161514,922375.00
08/25/2016 17:45,2,3.449,ACTIVE,215.09,348.96,59.996,1472161503,"201051344000890","219011344069620",29.14,35.20,0,319.51,390.44,101.9,96.4,0.464,535357.4,535357.4,4729,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161515,922376.00
08/25/2016 17:45,2,3.410,ACTIVE,215.77,351.37,59.970,1472161503,"201051344000438","219011344069620",29.16,34.50,0,318.61,391.34,100.7,95.2,0.473,536860.7,536860.7,4736,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161515,922377.00
08/25/2016 17:45,2,3.430,ACTIVE,215.54,349.86,59.991,1472161503,"201051344000417","219011344069620",28.78,35.20,0,316.80,390.74,100.0,94.6,0.477,528223.2,528223.2,4731,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161516,922378.00
08/25/2016 17:45,2,3.289,ACTIVE,212.61,346.86,60.007,1472161503,"274151322000083","219011344069620",28.29,41.80,0,328.52,377.22,94.2,88.9,0.380,789420.0,789420.0,4705,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161517,922379.00
08/25/2016 17:45,2,3.387,ACTIVE,213.74,347.16,59.986,1472161503,"274151322000076","219011344069620",29.18,40.60,0,330.03,379.02,100.0,94.6,0.389,842254.2,842254.2,4706,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161518,922380.00
08/25/2016 17:45,2,3.463,ACTIVE,215.77,351.67,59.991,1472161503,"201051344000868","219011344069620",29.20,30.30,0,319.51,393.75,102.4,96.9,0.477,526331.3,526331.3,4740,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161519,922381.00
08/25/2016 17:45,2,3.471,ACTIVE,212.61,346.86,59.981,1472161503,"274151322000095","219011344069620",29.06,41.30,0,328.82,379.32,102.2,96.7,0.389,833747.0,833747.0,4716,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161520,922382.00
08/25/2016 17:45,2,3.561,ACTIVE,216.45,360.08,59.981,1472161503,"201051344000988","219011344069620",18.77,28.80,0,320.71,397.35,67.7,63.4,0.579,517543.6,517543.6,4754,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161521,922383.00
08/25/2016 17:45,2,3.598,ACTIVE,215.77,350.47,59.991,1472161503,"201051344001025","219011344069620",28.75,34.00,0,320.11,391.04,104.8,99.2,0.468,536635.4,536635.4,4733,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161522,922384.00
08/25/2016 17:45,2,3.557,ACTIVE,216.45,351.97,59.996,1472161503,"201051344000458","219011344069620",28.86,32.20,0,319.21,394.65,103.9,98.4,0.499,533688.6,533688.6,4732,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161523,922385.00
08/25/2016 17:45,2,3.518,ACTIVE,216.90,353.77,59.991,1472161503,"201051344000853","219011344069620",29.10,30.80,0,319.81,397.66,103.8,98.2,0.491,532905.7,532905.7,4734,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161524,922386.00
08/25/2016 17:45,2,3.420,ACTIVE,215.32,351.37,59.986,1472161503,"201051344000685","219011344069620",29.14,34.00,0,315.90,390.74,101.0,95.5,0.495,536114.3,536114.3,4745,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161525,922387.00
08/25/2016 17:45,2,3.498,ACTIVE,216.00,350.77,59.986,1472161503,"201051344000917","219011344069620",28.86,34.30,0,320.41,391.34,102.2,96.8,0.482,533083.3,533083.3,4753,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161525,922388.00
08/25/2016 17:45,2,3.477,ACTIVE,215.32,351.07,59.991,1472161503,"201051344001145","219011344069620",29.02,33.00,0,320.11,390.14,102.2,96.7,0.468,538275.5,538275.5,4749,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161526,922389.00
08/25/2016 17:45,2,3.508,ACTIVE,216.00,351.67,59.975,1472161503,"201051344000651","219011344069620",28.63,33.00,0,319.21,391.04,101.7,96.3,0.473,531192.3,531192.3,4729,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161527,922390.00
08/25/2016 17:45,2,3.045,ACTIVE,212.61,349.56,59.981,1472161503,"274151322000088","219011344069620",27.81,37.50,0,328.52,378.12,85.8,80.9,0.323,760311.6,760311.6,4700,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161528,922391.00
08/25/2016 17:45,2,2.158,ACTIVE,213.51,409.38,59.981,1472161503,"274151322000068","219011344069620",38.27,40.60,0,334.54,453.26,83.5,78.6,0.318,653853.5,653853.5,4772,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161529,922392.00
08/25/2016 17:45,2,3.457,ACTIVE,215.32,349.56,59.986,1472161503,"201051344001135","219011344069620",28.86,32.80,0,319.81,389.54,101.0,95.6,0.482,527344.6,527344.6,4726,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161530,922393.00
08/25/2016 17:45,2,3.527,ACTIVE,215.32,351.37,60.018,1472161503,"201051344000594","219011344069620",28.59,35.40,0,317.70,390.74,102.2,96.7,0.468,538080.0,538080.0,4734,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161531,922394.00
08/25/2016 17:45,2,3.416,ACTIVE,215.77,349.86,59.986,1472161503,"201051344001203","219011344069620",29.06,33.80,0,318.61,391.34,100.6,95.2,0.477,535384.3,535384.3,4740,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161532,922395.00
08/25/2016 17:45,2,3.092,ACTIVE,213.06,346.86,59.991,1472161503,"274151322000054","219011344069620",27.97,38.40,0,327.62,378.72,87.6,82.6,0.336,776060.6,776060.6,4693,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161533,922396.00
08/25/2016 17:45,2,3.486,ACTIVE,216.00,351.07,59.959,1472161503,"201051344000867","219011344069620",28.77,32.40,0,318.30,393.45,101.5,96.1,0.460,525398.0,525398.0,4735,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161534,922397.00
08/25/2016 17:45,2,3.244,ACTIVE,216.00,351.07,59.981,1472161503,"201051344001093","219011344069620",29.18,32.60,0,319.51,390.14,95.9,90.6,0.446,532505.2,532505.2,4753,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161535,922398.00
08/25/2016 17:45,2,3.430,ACTIVE,216.22,352.87,60.018,1472161503,"201051344000900","219011344069620",29.52,30.00,0,319.21,395.25,102.5,97.1,0.468,541954.4,541954.4,4746,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161536,922399.00
08/25/2016 17:45,2,3.412,ACTIVE,216.45,352.27,59.986,1472161503,"201051344000648","219011344069620",28.88,31.50,0,316.80,393.75,99.8,94.4,0.468,531210.7,531210.7,4730,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161537,922400.00
08/25/2016 17:45,2,3.455,ACTIVE,216.67,353.17,59.975,1472161503,"201051344000569","219011344069620",29.06,31.50,0,317.40,394.35,101.7,96.2,0.473,542154.7,542154.7,4732,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161538,922401.00
08/25/2016 17:45,2,3.508,ACTIVE,216.67,353.17,59.981,1472161503,"201051344000983","219011344069620",29.22,31.30,0,318.00,395.55,103.8,98.3,0.491,534422.9,534422.9,4728,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161539,922402.00
08/25/2016 17:45,2,3.453,ACTIVE,216.67,352.57,59.981,1472161503,"201051344001158","219011344069620",28.75,31.80,0,318.61,394.35,100.5,95.1,0.473,526625.2,526625.2,4736,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161540,922403.00
08/25/2016 17:45,2,3.396,ACTIVE,216.90,353.47,59.996,1472161503,"201051344000576","219011344069620",29.14,30.50,0,319.21,394.35,100.3,94.9,0.473,534071.8,534071.8,4741,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161540,922404.00
