ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 17:45,2,3.119,ACTIVE,213.51,343.85,59.965,1472161503,"274151322000087","219011344069620",27.57,48.50,0,328.82,379.62,87.2,82.2,0.301,748424.2,748424.2,4756,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472161541,922405.00
08/25/2016 18:00,2,2.885,ACTIVE,216.45,351.37,59.991,1472162404,"201051344000645","219011344069620",28.82,31.00,0,318.91,394.65,84.2,79.3,0.389,533595.8,533595.8,4739,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162405,922406.00
08/25/2016 18:00,2,2.551,ACTIVE,213.29,359.18,59.991,1472162404,"274151322000085","219011344069620",27.69,35.60,0,328.22,379.92,71.6,67.2,0.491,776165.5,776165.5,4695,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162406,922407.00
08/25/2016 18:00,2,2.918,ACTIVE,216.22,351.97,60.002,1472162404,"201051344000633","219011344069620",28.71,32.60,0,318.61,395.25,84.8,80.0,0.393,525113.4,525113.4,4732,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162407,922408.00
08/25/2016 18:00,2,2.883,ACTIVE,216.45,350.77,59.991,1472162404,"201051344000469","219011344069620",29.00,28.80,0,317.40,396.45,84.7,79.9,0.402,527512.8,527512.8,4749,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162408,922409.00
08/25/2016 18:00,2,2.846,ACTIVE,214.87,348.06,59.996,1472162404,"201051344000646","219011344069620",29.16,32.80,0,318.30,391.34,84.0,79.2,0.402,528412.6,528412.6,4732,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162409,922410.00
08/25/2016 18:00,2,2.580,ACTIVE,213.29,348.96,59.981,1472162404,"274151322000052","219011344069620",28.57,38.80,0,327.92,378.72,74.6,70.1,0.521,796658.1,796658.1,4692,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162410,922411.00
08/25/2016 18:00,2,3.055,ACTIVE,215.77,349.86,59.991,1472162404,"201051344000585","219011344069620",29.20,32.20,0,317.40,390.74,90.4,85.3,0.415,537799.6,537799.6,4725,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162411,922412.00
08/25/2016 18:00,2,2.789,ACTIVE,215.09,346.86,60.039,1472162404,"201051344001230","219011344069620",29.00,32.20,0,318.30,389.24,81.9,77.1,0.380,531635.6,531635.6,4750,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162412,922413.00
08/25/2016 18:00,2,2.865,ACTIVE,216.00,349.26,60.034,1472162404,"201051344000582","219011344069620",28.65,32.60,0,318.61,391.94,83.2,78.4,0.384,524388.1,524388.1,4726,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162413,922414.00
08/25/2016 18:00,2,2.775,ACTIVE,214.87,347.76,59.991,1472162404,"201051344000955","219011344069620",28.80,33.30,0,317.70,388.64,81.0,76.2,0.380,538129.5,538129.5,4734,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162414,922415.00
08/25/2016 18:00,2,1.689,ACTIVE,213.51,421.70,59.996,1472162404,"274151322000094","219011344069620",39.02,37.30,0,392.25,453.56,66.8,62.5,0.460,653576.5,653576.5,4781,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162415,922416.00
08/25/2016 18:00,2,2.922,ACTIVE,216.45,350.77,60.007,1472162404,"201051344000579","219011344069620",29.06,32.80,0,320.41,394.95,86.0,81.1,0.398,541753.6,541753.6,4740,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162416,922417.00
08/25/2016 18:00,2,2.840,ACTIVE,215.09,346.86,59.996,1472162404,"201051344000890","219011344069620",28.98,34.30,0,318.61,390.14,83.4,78.5,0.393,535378.5,535378.5,4730,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162417,922418.00
08/25/2016 18:00,2,2.793,ACTIVE,215.32,348.96,59.996,1472162404,"201051344000438","219011344069620",29.10,34.00,0,317.10,391.04,82.4,77.6,0.393,536881.6,536881.6,4737,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162418,922419.00
08/25/2016 18:00,2,2.801,ACTIVE,215.32,349.56,60.002,1472162404,"201051344000417","219011344069620",28.90,34.30,0,318.61,390.44,82.0,77.3,0.384,528244.0,528244.0,4732,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162419,922420.00
08/25/2016 18:00,2,2.678,ACTIVE,212.83,361.29,60.007,1472162404,"274151322000083","219011344069620",28.35,40.20,0,322.51,392.55,76.8,72.2,0.570,789439.5,789439.5,4706,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162420,922421.00
08/25/2016 18:00,2,2.734,ACTIVE,213.96,354.07,60.002,1472162404,"274151322000076","219011344069620",29.30,40.20,0,329.13,378.12,81.1,76.4,0.314,842274.8,842274.8,4707,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162421,922422.00
08/25/2016 18:00,2,2.926,ACTIVE,215.77,350.17,60.002,1472162404,"201051344000868","219011344069620",28.31,30.00,0,317.70,391.04,83.9,79.0,0.384,526352.6,526352.6,4741,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162421,922423.00
08/25/2016 18:00,2,2.842,ACTIVE,213.29,346.86,60.002,1472162404,"274151322000095","219011344069620",29.04,39.80,0,329.13,379.02,83.5,78.7,0.323,833768.2,833768.2,4717,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162422,922424.00
08/25/2016 18:00,2,2.930,ACTIVE,216.22,356.78,60.002,1472162404,"201051344000988","219011344069620",18.73,27.80,0,335.74,387.44,55.6,51.8,0.460,517557.6,517557.6,4755,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162423,922425.00
08/25/2016 18:00,2,2.949,ACTIVE,215.54,348.36,60.002,1472162404,"201051344001025","219011344069620",28.92,32.60,0,319.81,390.74,86.4,81.5,0.393,536657.2,536657.2,4734,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162424,922426.00
08/25/2016 18:00,2,2.916,ACTIVE,216.45,350.47,59.991,1472162404,"201051344000458","219011344069620",29.00,31.80,0,320.11,395.55,85.7,80.7,0.411,533710.3,533710.3,4733,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162425,922427.00
08/25/2016 18:00,2,2.922,ACTIVE,216.90,352.57,60.007,1472162404,"201051344000853","219011344069620",28.94,30.50,0,320.11,396.15,85.6,80.7,0.380,532927.4,532927.4,4735,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162426,922428.00
08/25/2016 18:00,2,2.834,ACTIVE,215.09,348.66,59.986,1472162404,"201051344000685","219011344069620",28.94,32.60,0,318.00,391.04,83.1,78.3,0.402,536135.4,536135.4,4746,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162427,922429.00
08/25/2016 18:00,2,2.885,ACTIVE,215.54,349.26,60.007,1472162404,"201051344000917","219011344069620",28.96,33.80,0,317.40,391.34,84.6,79.7,0.393,533104.7,533104.7,4754,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162428,922430.00
08/25/2016 18:00,2,2.881,ACTIVE,215.32,348.96,59.991,1472162404,"201051344001145","219011344069620",29.06,32.00,0,320.11,390.44,84.8,80.0,0.389,538297.0,538297.0,4750,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162429,922431.00
08/25/2016 18:00,2,2.883,ACTIVE,215.77,348.66,60.049,1472162404,"201051344000651","219011344069620",28.88,32.60,0,319.21,391.64,84.3,79.5,0.389,531213.6,531213.6,4730,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162430,922432.00
08/25/2016 18:00,2,2.471,ACTIVE,213.29,350.47,59.991,1472162404,"274151322000088","219011344069620",27.87,35.00,0,329.43,379.32,69.7,65.3,0.482,760329.4,760329.4,4701,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162431,922433.00
08/25/2016 18:00,2,1.713,ACTIVE,214.19,422.60,60.002,1472162404,"274151322000068","219011344069620",39.10,37.80,0,390.74,468.29,67.8,63.5,0.473,653870.8,653870.8,4773,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162432,922434.00
08/25/2016 18:00,2,2.904,ACTIVE,215.32,348.66,60.007,1472162404,"201051344001135","219011344069620",28.49,32.20,0,318.91,390.44,83.8,79.0,0.384,527365.9,527365.9,4727,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162432,922435.00
08/25/2016 18:00,2,2.918,ACTIVE,215.54,349.86,59.975,1472162404,"201051344000594","219011344069620",28.73,35.00,0,315.00,392.25,84.9,80.0,0.393,538101.5,538101.5,4735,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162433,922436.00
08/25/2016 18:00,2,2.818,ACTIVE,215.54,348.06,60.039,1472162404,"201051344001203","219011344069620",29.12,33.50,0,317.10,391.34,83.2,78.4,0.393,535405.4,535405.4,4741,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162434,922437.00
08/25/2016 18:00,2,2.549,ACTIVE,213.51,362.49,60.002,1472162404,"274151322000054","219011344069620",27.83,35.20,0,327.32,379.32,71.8,67.4,0.486,776078.8,776078.8,4694,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162435,922438.00
08/25/2016 18:00,2,2.863,ACTIVE,216.00,350.47,60.002,1472162404,"201051344000867","219011344069620",29.12,32.00,0,319.51,390.74,84.4,79.6,0.389,525419.4,525419.4,4736,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162436,922439.00
08/25/2016 18:00,2,2.703,ACTIVE,215.77,349.26,60.007,1472162404,"201051344001093","219011344069620",28.82,31.50,0,319.21,391.04,79.0,74.3,0.367,532525.2,532525.2,4754,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162437,922440.00
08/25/2016 18:00,2,2.910,ACTIVE,216.22,350.47,60.007,1472162404,"201051344000900","219011344069620",28.86,29.80,0,319.21,396.15,85.1,80.2,0.389,541976.0,541976.0,4747,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162438,922441.00
08/25/2016 18:00,2,2.852,ACTIVE,216.45,351.97,60.007,1472162404,"201051344000648","219011344069620",28.77,30.50,0,317.70,395.25,83.1,78.3,0.389,531231.7,531231.7,4731,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162439,922442.00
08/25/2016 18:00,2,2.891,ACTIVE,216.45,351.07,60.039,1472162404,"201051344000569","219011344069620",28.92,31.30,0,318.61,393.15,84.7,79.9,0.393,542176.2,542176.2,4733,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162440,922443.00
08/25/2016 18:00,2,2.949,ACTIVE,216.45,351.07,60.007,1472162404,"201051344000983","219011344069620",29.02,31.00,0,319.81,395.55,86.8,81.8,0.402,534444.8,534444.8,4729,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162441,922444.00
08/25/2016 18:00,2,2.887,ACTIVE,216.45,351.07,60.007,1472162404,"201051344001158","219011344069620",28.63,30.80,0,318.91,394.05,83.7,78.9,0.393,526646.4,526646.4,4737,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162442,922445.00
08/25/2016 18:00,2,2.844,ACTIVE,216.67,352.57,60.012,1472162404,"201051344000576","219011344069620",28.88,30.00,0,317.10,395.85,83.2,78.3,0.389,534092.9,534092.9,4742,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162443,922446.00
08/25/2016 18:00,2,2.564,ACTIVE,213.51,361.89,60.007,1472162404,"274151322000087","219011344069620",27.73,44.50,0,328.82,379.92,72.0,67.6,0.464,748442.4,748442.4,4757,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472162444,922447.00
08/25/2016 18:15,2,0.785,ACTIVE,211.93,339.04,59.970,1472163303,"274151322000085","219011344069620",27.25,33.00,0,331.53,376.62,21.7,19.0,0.133,776178.4,776178.4,4696,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163305,922448.00
08/25/2016 18:15,2,0.918,ACTIVE,213.74,345.66,59.970,1472163303,"201051344000633","219011344069620",27.95,30.00,0,318.30,396.15,26.1,23.2,0.203,525128.8,525128.8,4733,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163306,922449.00
08/25/2016 18:15,2,0.898,ACTIVE,213.51,345.06,59.965,1472163303,"201051344000469","219011344069620",28.78,26.50,0,316.50,395.55,26.2,23.4,0.208,527528.2,527528.2,4750,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163307,922450.00
08/25/2016 18:15,2,0.910,ACTIVE,212.83,343.55,59.959,1472163303,"201051344000646","219011344069620",28.31,30.30,0,317.70,391.94,26.1,23.3,0.203,528427.8,528427.8,4733,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163308,922451.00
08/25/2016 18:15,2,0.844,ACTIVE,211.93,340.85,59.922,1472163303,"274151322000052","219011344069620",27.63,35.20,0,330.63,377.52,23.6,20.9,0.159,796671.5,796671.5,4693,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163309,922452.00
08/25/2016 18:15,2,0.996,ACTIVE,213.51,344.45,59.965,1472163303,"201051344000585","219011344069620",27.89,29.80,0,318.91,394.35,28.1,25.2,0.203,537816.0,537816.0,4726,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163310,922453.00
08/25/2016 18:15,2,0.881,ACTIVE,213.06,343.25,59.959,1472163303,"201051344001230","219011344069620",27.81,29.50,0,317.70,390.14,24.9,22.1,0.186,531650.3,531650.3,4751,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163311,922454.00
08/25/2016 18:15,2,0.879,ACTIVE,213.74,343.85,59.970,1472163303,"201051344000582","219011344069620",28.25,30.00,0,316.80,395.85,25.2,22.4,0.194,524403.1,524403.1,4727,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163312,922455.00
08/25/2016 18:15,2,0.908,ACTIVE,213.06,343.25,59.991,1472163303,"201051344000955","219011344069620",28.33,30.50,0,320.11,390.14,26.1,23.2,0.199,538144.1,538144.1,4735,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163313,922456.00
08/25/2016 18:15,2,0.533,ACTIVE,212.16,397.35,59.954,1472163303,"274151322000094","219011344069620",37.27,35.00,0,335.44,451.16,20.1,17.5,0.133,653588.4,653588.4,4782,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163314,922457.00
08/25/2016 18:15,2,0.953,ACTIVE,213.51,344.76,59.965,1472163303,"201051344000579","219011344069620",28.47,30.30,0,318.61,397.35,27.5,24.6,0.203,541769.2,541769.2,4741,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163314,922458.00
08/25/2016 18:15,2,0.926,ACTIVE,213.06,343.25,59.959,1472163303,"201051344000890","219011344069620",28.07,31.50,0,319.81,391.34,26.4,23.5,0.199,535393.5,535393.5,4731,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163315,922459.00
08/25/2016 18:15,2,0.916,ACTIVE,213.51,343.85,59.981,1472163303,"201051344000438","219011344069620",27.89,31.00,0,318.91,393.15,25.9,23.1,0.208,536896.4,536896.4,4738,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163316,922460.00
08/25/2016 18:15,2,0.926,ACTIVE,213.29,344.15,59.970,1472163303,"201051344000417","219011344069620",28.09,31.50,0,317.40,391.94,26.4,23.5,0.203,528258.8,528258.8,4733,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163317,922461.00
08/25/2016 18:15,2,0.832,ACTIVE,212.16,341.45,59.965,1472163303,"274151322000083","219011344069620",27.67,35.60,0,330.93,378.42,23.3,20.6,0.164,789453.2,789453.2,4707,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163318,922462.00
08/25/2016 18:15,2,0.869,ACTIVE,212.83,346.26,59.965,1472163303,"274151322000076","219011344069620",28.55,34.80,0,329.43,380.22,25.1,22.3,0.168,842289.3,842289.3,4708,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163319,922463.00
08/25/2016 18:15,2,0.953,ACTIVE,213.29,345.06,59.970,1472163303,"201051344000868","219011344069620",27.87,27.80,0,318.30,395.85,26.9,24.0,0.203,526367.7,526367.7,4742,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163320,922464.00
08/25/2016 18:15,2,0.877,ACTIVE,212.38,345.36,59.981,1472163303,"274151322000095","219011344069620",27.79,35.60,0,328.52,378.72,24.7,21.9,0.159,833783.0,833783.0,4718,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163321,922465.00
08/25/2016 18:15,2,0.908,ACTIVE,213.51,344.15,59.965,1472163303,"201051344000988","219011344069620",18.71,26.80,0,335.74,381.42,17.3,14.7,0.141,517567.3,517567.3,4756,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163322,922466.00
08/25/2016 18:15,2,0.941,ACTIVE,213.29,343.25,59.965,1472163303,"201051344001025","219011344069620",28.27,30.30,0,318.61,392.55,27.0,24.1,0.208,536672.7,536672.7,4735,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163323,922467.00
08/25/2016 18:15,2,0.943,ACTIVE,213.51,344.76,59.970,1472163303,"201051344000458","219011344069620",28.13,29.30,0,320.11,396.45,26.9,24.1,0.212,533725.6,533725.6,4734,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163324,922468.00
08/25/2016 18:15,2,0.938,ACTIVE,214.19,345.96,59.970,1472163303,"201051344000853","219011344069620",28.33,28.00,0,323.72,396.45,27.0,24.1,0.212,532942.7,532942.7,4736,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163325,922469.00
08/25/2016 18:15,2,0.885,ACTIVE,213.51,345.06,59.970,1472163303,"201051344000685","219011344069620",28.21,30.30,0,315.90,391.94,25.4,22.5,0.212,536150.2,536150.2,4747,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163326,922470.00
08/25/2016 18:15,2,0.898,ACTIVE,213.51,344.76,59.970,1472163303,"201051344000917","219011344069620",28.15,30.80,0,321.01,391.34,25.7,22.8,0.194,533119.8,533119.8,4755,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163326,922471.00
08/25/2016 18:15,2,0.904,ACTIVE,213.51,343.85,59.970,1472163303,"201051344001145","219011344069620",28.27,29.30,0,317.70,391.94,25.9,23.1,0.194,538312.0,538312.0,4751,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163327,922472.00
08/25/2016 18:15,2,0.924,ACTIVE,213.74,344.45,59.970,1472163303,"201051344000651","219011344069620",27.93,29.80,0,319.81,393.45,26.2,23.4,0.203,531228.6,531228.6,4731,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163328,922473.00
08/25/2016 18:15,2,0.809,ACTIVE,211.93,340.25,59.970,1472163303,"274151322000088","219011344069620",27.06,32.40,0,330.33,375.41,22.2,19.5,0.137,760341.6,760341.6,4702,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163329,922474.00
08/25/2016 18:15,2,0.553,ACTIVE,212.83,410.58,59.959,1472163303,"274151322000068","219011344069620",38.53,35.20,0,335.74,448.15,21.6,18.9,0.137,653882.7,653882.7,4774,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163330,922475.00
08/25/2016 18:15,2,0.979,ACTIVE,213.29,343.25,59.965,1472163303,"201051344001135","219011344069620",27.91,29.50,0,318.61,391.04,27.7,24.8,0.208,527380.8,527380.8,4728,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163331,922476.00
08/25/2016 18:15,2,0.945,ACTIVE,213.06,344.15,60.002,1472163303,"201051344000594","219011344069620",28.33,32.00,0,318.61,391.94,27.1,24.3,0.217,538116.6,538116.6,4736,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163332,922477.00
08/25/2016 18:15,2,0.936,ACTIVE,213.51,343.55,59.938,1472163303,"201051344001203","219011344069620",28.25,30.50,0,319.21,394.35,26.8,23.9,0.212,535420.1,535420.1,4742,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163333,922478.00
08/25/2016 18:15,2,0.844,ACTIVE,212.16,340.85,59.970,1472163303,"274151322000054","219011344069620",27.10,32.20,0,330.93,377.22,23.2,20.5,0.146,776091.4,776091.4,4695,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163335,922479.00
08/25/2016 18:15,2,0.955,ACTIVE,213.51,343.85,59.938,1472163303,"201051344000867","219011344069620",28.41,29.50,0,319.51,391.34,27.5,24.7,0.203,525434.4,525434.4,4737,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163336,922480.00
08/25/2016 18:15,2,0.896,ACTIVE,213.51,344.15,59.970,1472163303,"201051344001093","219011344069620",28.21,29.00,0,318.00,390.74,25.7,22.9,0.194,532539.1,532539.1,4755,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163336,922481.00
08/25/2016 18:15,2,0.941,ACTIVE,213.51,345.06,59.938,1472163303,"201051344000900","219011344069620",28.11,27.50,0,319.81,395.85,26.9,24.0,0.212,541991.0,541991.0,4748,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163337,922482.00
08/25/2016 18:15,2,0.949,ACTIVE,213.74,345.36,59.975,1472163303,"201051344000648","219011344069620",27.91,28.30,0,317.40,396.75,26.9,24.0,0.208,531246.3,531246.3,4732,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163338,922483.00
08/25/2016 18:15,2,0.973,ACTIVE,213.51,344.76,59.975,1472163303,"201051344000569","219011344069620",27.95,28.50,0,319.21,397.35,27.5,24.6,0.212,542191.1,542191.1,4734,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163339,922484.00
08/25/2016 18:15,2,0.982,ACTIVE,213.51,344.45,59.981,1472163303,"201051344000983","219011344069620",28.31,28.30,0,320.41,396.45,28.2,25.3,0.221,534460.1,534460.1,4730,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163340,922485.00
08/25/2016 18:15,2,0.949,ACTIVE,213.51,344.76,59.959,1472163303,"201051344001158","219011344069620",28.01,28.50,0,319.81,402.46,27.0,24.1,0.208,526661.1,526661.1,4738,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163341,922486.00
08/25/2016 18:15,2,0.928,ACTIVE,213.96,345.66,59.970,1472163303,"201051344000576","219011344069620",28.39,27.50,0,319.21,395.85,26.7,23.8,0.212,534107.5,534107.5,4743,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163342,922487.00
08/25/2016 18:15,2,0.842,ACTIVE,212.38,339.34,59.965,1472163303,"274151322000087","219011344069620",26.92,40.20,0,330.93,375.71,23.0,20.2,0.137,748454.9,748454.9,4758,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163343,922488.00
08/25/2016 18:15,2,0.939,ACTIVE,213.96,345.06,59.970,1472163303,"201051344000645","219011344069620",28.07,28.80,0,320.41,395.85,26.7,23.9,0.208,533611.3,533611.3,4740,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472163344,922489.00
08/25/2016 18:30,2,1.074,ACTIVE,213.96,346.26,59.922,1472164204,"201051344000645","219011344069620",28.07,27.00,0,320.41,393.15,30.6,27.6,0.243,533619.4,533619.4,4741,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164205,922490.00
08/25/2016 18:30,2,0.951,ACTIVE,211.93,338.74,59.986,1472164204,"274151322000085","219011344069620",27.69,31.00,0,334.24,378.12,26.7,23.8,0.168,776185.5,776185.5,4697,0,0,0,L,1151911521,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164206,922491.00
08/25/2016 18:30,2,1.082,ACTIVE,213.74,347.76,59.970,1472164204,"201051344000633","219011344069620",28.29,28.00,0,320.11,391.94,31.1,28.0,0.252,525137.2,525137.2,4734,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164207,922492.00
08/25/2016 18:30,2,1.070,ACTIVE,213.51,345.96,59.970,1472164204,"201051344000469","219011344069620",28.88,25.00,0,318.91,391.64,31.3,28.3,0.261,527536.7,527536.7,4751,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164207,922493.00
08/25/2016 18:30,2,1.068,ACTIVE,213.06,345.66,59.975,1472164204,"201051344000646","219011344069620",28.59,27.80,0,319.81,390.74,30.9,27.9,0.239,528436.2,528436.2,4734,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164208,922494.00
08/25/2016 18:30,2,1.014,ACTIVE,211.70,338.74,59.975,1472164204,"274151322000052","219011344069620",27.69,32.80,0,328.22,377.82,28.4,25.5,0.181,796679.1,796679.1,4694,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164209,922495.00
08/25/2016 18:30,2,1.125,ACTIVE,213.74,345.96,59.975,1472164204,"201051344000585","219011344069620",28.59,27.50,0,320.71,389.84,32.6,29.5,0.252,537825.0,537825.0,4727,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164210,922496.00
08/25/2016 18:30,2,1.041,ACTIVE,213.29,344.45,59.938,1472164204,"201051344001230","219011344069620",28.39,27.50,0,321.01,388.64,29.9,27.0,0.225,531658.4,531658.4,4752,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164211,922497.00
08/25/2016 18:30,2,1.055,ACTIVE,213.96,345.66,59.991,1472164204,"201051344000582","219011344069620",28.05,27.80,0,320.11,391.94,30.0,27.0,0.239,524411.2,524411.2,4728,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164212,922498.00
08/25/2016 18:30,2,1.068,ACTIVE,213.29,345.36,59.928,1472164204,"201051344000955","219011344069620",28.55,28.30,0,318.91,387.74,30.9,27.9,0.243,538152.4,538152.4,4736,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164213,922499.00
08/25/2016 18:30,2,0.633,ACTIVE,212.16,405.47,59.970,1472164204,"274151322000094","219011344069620",38.03,33.00,0,384.13,450.86,24.5,21.8,0.168,653595.0,653595.0,4783,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164214,922500.00
08/25/2016 18:30,2,1.109,ACTIVE,213.51,345.96,59.986,1472164204,"201051344000579","219011344069620",28.69,28.30,0,320.41,393.15,32.2,29.2,0.247,541778.0,541778.0,4742,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164215,922501.00
08/25/2016 18:30,2,1.074,ACTIVE,213.29,345.36,60.002,1472164204,"201051344000890","219011344069620",28.57,29.30,0,320.41,389.54,31.1,28.1,0.239,535402.0,535402.0,4732,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164216,922502.00
08/25/2016 18:30,2,1.055,ACTIVE,213.74,346.26,59.996,1472164204,"201051344000438","219011344069620",28.65,28.80,0,319.21,390.74,30.6,27.7,0.247,536904.7,536904.7,4739,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164216,922503.00
08/25/2016 18:30,2,1.082,ACTIVE,213.51,345.96,59.986,1472164204,"201051344000417","219011344069620",28.11,29.30,0,318.30,390.44,30.9,27.9,0.247,528267.1,528267.1,4734,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164217,922504.00
08/25/2016 18:30,2,0.980,ACTIVE,211.93,342.95,59.970,1472164204,"274151322000083","219011344069620",27.77,33.00,0,329.73,379.02,27.6,24.7,0.199,789460.7,789460.7,4708,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164218,922505.00
08/25/2016 18:30,2,1.045,ACTIVE,212.61,343.55,59.970,1472164204,"274151322000076","219011344069620",28.29,32.00,0,330.03,378.72,29.9,27.0,0.199,842297.4,842297.4,4709,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164219,922506.00
08/25/2016 18:30,2,1.102,ACTIVE,213.29,345.66,60.028,1472164204,"201051344000868","219011344069620",28.09,26.00,0,319.21,391.04,31.4,28.3,0.243,526376.2,526376.2,4743,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164220,922507.00
08/25/2016 18:30,2,1.014,ACTIVE,211.70,345.66,59.975,1472164204,"274151322000095","219011344069620",28.47,32.60,0,329.13,377.82,29.2,26.3,0.194,833791.1,833791.1,4719,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164221,922508.00
08/25/2016 18:30,2,1.078,ACTIVE,213.51,344.45,59.986,1472164204,"201051344000988","219011344069620",18.53,25.80,0,332.73,381.73,20.2,17.6,0.159,517572.7,517572.7,4757,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164222,922509.00
08/25/2016 18:30,2,1.088,ACTIVE,213.51,345.36,59.970,1472164204,"201051344001025","219011344069620",28.31,27.80,0,321.91,390.14,31.2,28.2,0.239,536681.3,536681.3,4736,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164223,922510.00
08/25/2016 18:30,2,1.084,ACTIVE,213.51,345.66,59.970,1472164204,"201051344000458","219011344069620",28.27,27.30,0,320.11,391.94,31.0,28.0,0.256,533734.1,533734.1,4735,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164224,922511.00
08/25/2016 18:30,2,1.080,ACTIVE,214.19,347.46,59.975,1472164204,"201051344000853","219011344069620",28.47,26.30,0,324.62,395.55,31.2,28.2,0.247,532951.3,532951.3,4737,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164225,922512.00
08/25/2016 18:30,2,1.035,ACTIVE,213.74,346.86,59.975,1472164204,"201051344000685","219011344069620",28.21,28.00,0,319.21,391.04,29.6,26.6,0.247,536158.3,536158.3,4748,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164226,922513.00
08/25/2016 18:30,2,1.023,ACTIVE,213.74,345.96,59.970,1472164204,"201051344000917","219011344069620",28.75,28.30,0,320.41,389.84,29.9,26.9,0.230,533128.0,533128.0,4756,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164227,922514.00
08/25/2016 18:30,2,1.041,ACTIVE,213.51,345.66,59.975,1472164204,"201051344001145","219011344069620",28.41,27.50,0,321.01,390.44,30.0,27.0,0.230,538320.3,538320.3,4752,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164228,922515.00
08/25/2016 18:30,2,1.062,ACTIVE,213.74,346.26,59.975,1472164204,"201051344000651","219011344069620",28.17,27.50,0,320.11,391.04,30.4,27.4,0.247,531236.9,531236.9,4732,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164229,922516.00
08/25/2016 18:30,2,0.936,ACTIVE,211.48,339.65,59.949,1472164204,"274151322000088","219011344069620",27.63,30.30,0,333.33,377.22,26.2,23.4,0.172,760348.7,760348.7,4703,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164229,922517.00
08/25/2016 18:30,2,0.646,ACTIVE,212.61,412.08,59.965,1472164204,"274151322000068","219011344069620",38.72,33.50,0,390.14,449.05,25.2,22.4,0.164,653889.6,653889.6,4775,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164231,922518.00
08/25/2016 18:30,2,1.084,ACTIVE,213.29,344.76,59.922,1472164204,"201051344001135","219011344069620",28.61,27.50,0,320.11,390.14,31.5,28.5,0.239,527389.4,527389.4,4729,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164231,922519.00
08/25/2016 18:30,2,1.092,ACTIVE,213.29,345.66,60.018,1472164204,"201051344000594","219011344069620",28.15,29.50,0,319.51,389.54,31.1,28.1,0.247,538125.1,538125.1,4737,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164232,922520.00
08/25/2016 18:30,2,1.061,ACTIVE,213.74,345.66,59.996,1472164204,"201051344001203","219011344069620",28.59,28.30,0,318.00,391.94,30.8,27.8,0.243,535428.6,535428.6,4743,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164233,922521.00
08/25/2016 18:30,2,0.961,ACTIVE,211.93,342.05,59.970,1472164204,"274151322000054","219011344069620",27.71,30.50,0,333.93,378.42,26.9,24.1,0.186,776098.7,776098.7,4696,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164234,922522.00
08/25/2016 18:30,2,1.109,ACTIVE,213.74,345.06,59.970,1472164204,"201051344000867","219011344069620",27.81,27.50,0,320.71,390.74,31.3,28.3,0.243,525443.0,525443.0,4738,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164235,922523.00
08/25/2016 18:30,2,1.037,ACTIVE,213.51,345.36,59.917,1472164204,"201051344001093","219011344069620",28.47,27.30,0,319.21,390.44,29.9,27.0,0.230,532547.3,532547.3,4756,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164236,922524.00
08/25/2016 18:30,2,1.041,ACTIVE,213.51,345.96,59.959,1472164204,"201051344000900","219011344069620",29.02,25.80,0,321.01,391.64,30.6,27.7,0.243,541999.5,541999.5,4749,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164237,922525.00
08/25/2016 18:30,2,1.076,ACTIVE,213.74,345.96,59.975,1472164204,"201051344000648","219011344069620",28.03,26.50,0,321.01,392.55,30.6,27.6,0.247,531254.7,531254.7,4733,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164238,922526.00
08/25/2016 18:30,2,1.072,ACTIVE,213.74,345.96,59.975,1472164204,"201051344000569","219011344069620",28.65,26.80,0,321.01,391.94,31.2,28.2,0.243,542199.7,542199.7,4735,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164239,922527.00
08/25/2016 18:30,2,1.096,ACTIVE,213.74,346.26,60.007,1472164204,"201051344000983","219011344069620",28.47,26.50,0,321.61,391.94,31.6,28.6,0.247,534468.9,534468.9,4731,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164240,922528.00
08/25/2016 18:30,2,1.055,ACTIVE,213.74,346.26,59.975,1472164204,"201051344001158","219011344069620",28.53,26.80,0,322.21,393.15,30.5,27.5,0.243,526669.6,526669.6,4739,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164241,922529.00
08/25/2016 18:30,2,1.053,ACTIVE,213.96,346.86,59.975,1472164204,"201051344000576","219011344069620",28.37,26.00,0,320.71,396.45,30.3,27.3,0.239,534115.9,534115.9,4744,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164242,922530.00
08/25/2016 18:30,2,0.955,ACTIVE,211.93,342.05,59.975,1472164204,"274151322000087","219011344069620",27.25,36.80,0,334.24,378.72,26.4,23.5,0.168,748462.1,748462.1,4759,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472164243,922531.00
08/25/2016 18:45,2,0.803,ACTIVE,214.19,345.06,59.986,1472165103,"201051344000645","219011344069620",28.53,25.80,0,334.24,360.99,23.2,20.5,0.177,533624.8,533624.8,4742,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165104,922532.00
08/25/2016 18:45,2,0.729,ACTIVE,212.61,344.15,59.991,1472165103,"274151322000085","219011344069620",27.39,29.50,0,331.53,351.07,20.2,17.6,0.128,776190.2,776190.2,4698,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165105,922533.00
08/25/2016 18:45,2,0.838,ACTIVE,214.19,345.66,59.991,1472165103,"201051344000633","219011344069620",28.11,26.50,0,332.73,361.29,23.9,21.2,0.190,525142.8,525142.8,4735,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165106,922534.00
08/25/2016 18:45,2,0.826,ACTIVE,213.74,344.15,59.933,1472165103,"201051344000469","219011344069620",28.84,24.00,0,332.73,360.99,24.2,21.4,0.186,527542.3,527542.3,4752,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165106,922535.00
08/25/2016 18:45,2,0.834,ACTIVE,213.29,342.65,59.986,1472165103,"201051344000646","219011344069620",28.25,26.50,0,332.13,359.78,23.9,21.2,0.181,528441.8,528441.8,4735,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165108,922536.00
08/25/2016 18:45,2,0.766,ACTIVE,212.38,344.15,59.981,1472165103,"274151322000052","219011344069620",27.87,31.00,0,330.93,351.97,21.6,19.0,0.146,796684.1,796684.1,4695,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165109,922537.00
08/25/2016 18:45,2,0.875,ACTIVE,213.74,344.15,59.975,1472165103,"201051344000585","219011344069620",28.35,26.30,0,333.33,359.78,25.1,22.3,0.181,537830.8,537830.8,4728,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165109,922538.00
08/25/2016 18:45,2,0.797,ACTIVE,213.51,342.35,59.975,1472165103,"201051344001230","219011344069620",28.43,26.30,0,332.43,358.88,23.0,20.2,0.164,531663.7,531663.7,4753,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165110,922539.00
08/25/2016 18:45,2,0.807,ACTIVE,214.19,343.55,59.975,1472165103,"201051344000582","219011344069620",28.19,26.00,0,333.33,359.78,23.0,20.3,0.172,524416.5,524416.5,4729,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165111,922540.00
08/25/2016 18:45,2,0.822,ACTIVE,213.29,342.65,59.986,1472165103,"201051344000955","219011344069620",28.75,26.80,0,331.83,358.88,24.0,21.3,0.177,538158.0,538158.0,4737,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165112,922541.00
08/25/2016 18:45,2,0.496,ACTIVE,212.38,395.85,59.981,1472165103,"274151322000094","219011344069620",37.05,31.50,0,335.44,421.10,18.6,16.0,0.119,653599.2,653599.2,4784,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165113,922542.00
08/25/2016 18:45,2,0.865,ACTIVE,213.74,343.85,59.975,1472165103,"201051344000579","219011344069620",28.41,27.00,0,333.63,361.29,24.9,22.1,0.181,541783.8,541783.8,4743,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165114,922543.00
08/25/2016 18:45,2,0.844,ACTIVE,213.51,342.35,59.981,1472165103,"201051344000890","219011344069620",28.17,27.80,0,332.73,359.78,24.1,21.4,0.177,535407.5,535407.5,4733,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165115,922544.00
08/25/2016 18:45,2,0.811,ACTIVE,213.96,343.25,59.981,1472165103,"201051344000438","219011344069620",28.82,27.00,0,333.93,360.99,23.7,20.9,0.181,536910.2,536910.2,4740,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165116,922545.00
08/25/2016 18:45,2,0.846,ACTIVE,213.74,342.95,59.975,1472165103,"201051344000417","219011344069620",28.09,27.80,0,333.03,359.78,24.1,21.3,0.172,528272.7,528272.7,4735,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165117,922546.00
08/25/2016 18:45,2,0.750,ACTIVE,212.38,342.95,59.970,1472165103,"274151322000083","219011344069620",27.53,31.30,0,331.53,351.67,20.9,18.3,0.146,789465.5,789465.5,4709,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165118,922547.00
08/25/2016 18:45,2,0.805,ACTIVE,213.29,340.55,59.970,1472165103,"274151322000076","219011344069620",27.87,30.30,0,332.13,353.17,22.7,20.0,0.150,842302.7,842302.7,4710,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165119,922548.00
