ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 18:45,2,0.848,ACTIVE,213.51,344.15,59.970,1472165103,"201051344000868","219011344069620",28.19,25.00,0,333.03,359.78,24.2,21.4,0.181,526381.8,526381.8,4744,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165120,922549.00
08/25/2016 18:45,2,0.787,ACTIVE,212.38,341.75,59.954,1472165103,"274151322000095","219011344069620",27.77,30.50,0,331.23,351.97,22.2,19.5,0.137,833796.2,833796.2,4720,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165120,922550.00
08/25/2016 18:45,2,0.826,ACTIVE,213.51,343.25,59.986,1472165103,"201051344000988","219011344069620",18.51,24.80,0,333.33,355.88,15.5,13.0,0.124,517576.1,517576.1,4758,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165121,922551.00
08/25/2016 18:45,2,0.828,ACTIVE,213.51,342.35,59.986,1472165103,"201051344001025","219011344069620",28.63,26.30,0,333.63,360.38,24.0,21.2,0.177,536686.8,536686.8,4737,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165122,922552.00
08/25/2016 18:45,2,0.832,ACTIVE,213.74,343.25,59.981,1472165103,"201051344000458","219011344069620",28.39,26.00,0,333.93,360.38,23.9,21.2,0.186,533739.7,533739.7,4736,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165123,922553.00
08/25/2016 18:45,2,0.830,ACTIVE,214.41,345.36,59.981,1472165103,"201051344000853","219011344069620",28.39,25.30,0,335.74,362.49,23.9,21.2,0.181,532956.8,532956.8,4738,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165124,922554.00
08/25/2016 18:45,2,0.787,ACTIVE,213.96,343.55,59.986,1472165103,"201051344000685","219011344069620",28.45,26.50,0,333.33,360.38,22.7,20.0,0.181,536163.5,536163.5,4749,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165125,922555.00
08/25/2016 18:45,2,0.803,ACTIVE,213.74,343.25,59.970,1472165103,"201051344000917","219011344069620",28.31,26.50,0,333.03,359.78,23.1,20.3,0.172,533133.3,533133.3,4757,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165126,922556.00
08/25/2016 18:45,2,0.812,ACTIVE,213.74,343.25,59.975,1472165103,"201051344001145","219011344069620",28.11,25.80,0,334.54,360.08,23.1,20.4,0.168,538325.6,538325.6,4753,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165127,922557.00
08/25/2016 18:45,2,0.812,ACTIVE,213.96,343.55,59.996,1472165103,"201051344000651","219011344069620",28.35,25.80,0,333.03,360.69,23.4,20.6,0.177,531242.3,531242.3,4733,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165128,922558.00
08/25/2016 18:45,2,0.719,ACTIVE,212.16,344.15,59.975,1472165103,"274151322000088","219011344069620",27.19,29.00,0,330.63,350.77,19.8,17.2,0.124,760353.2,760353.2,4704,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165129,922559.00
08/25/2016 18:45,2,0.504,ACTIVE,213.06,408.18,59.991,1472165103,"274151322000068","219011344069620",38.07,32.00,0,331.53,421.40,19.5,16.9,0.115,653894.0,653894.0,4776,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165129,922560.00
08/25/2016 18:45,2,0.861,ACTIVE,213.51,342.35,59.981,1472165103,"201051344001135","219011344069620",28.01,26.00,0,332.13,359.48,24.5,21.7,0.177,527395.1,527395.1,4730,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165130,922561.00
08/25/2016 18:45,2,0.842,ACTIVE,213.51,344.15,59.981,1472165103,"201051344000594","219011344069620",28.31,28.00,0,331.83,360.08,24.2,21.4,0.181,538130.7,538130.7,4738,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165131,922562.00
08/25/2016 18:45,2,0.840,ACTIVE,213.96,343.25,59.975,1472165103,"201051344001203","219011344069620",28.01,26.80,0,333.93,361.29,23.8,21.1,0.181,535434.0,535434.0,4744,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165132,922563.00
08/25/2016 18:45,2,0.744,ACTIVE,212.38,339.04,59.944,1472165103,"274151322000054","219011344069620",27.27,28.80,0,331.23,351.97,20.5,17.9,0.133,776103.4,776103.4,4697,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165133,922564.00
08/25/2016 18:45,2,0.846,ACTIVE,213.96,342.95,59.986,1472165103,"201051344000867","219011344069620",28.37,26.30,0,333.33,359.78,24.3,21.5,0.177,525448.6,525448.6,4739,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165134,922565.00
08/25/2016 18:45,2,0.811,ACTIVE,213.51,342.95,59.933,1472165103,"201051344001093","219011344069620",28.31,26.00,0,333.63,359.18,23.3,20.5,0.172,532552.6,532552.6,4757,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165135,922566.00
08/25/2016 18:45,2,0.812,ACTIVE,213.74,344.45,59.970,1472165103,"201051344000900","219011344069620",28.49,24.80,0,332.73,360.69,23.5,20.8,0.177,542004.9,542004.9,4750,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165136,922567.00
08/25/2016 18:45,2,0.832,ACTIVE,213.96,343.85,59.996,1472165103,"201051344000648","219011344069620",28.15,25.30,0,333.93,360.69,23.8,21.0,0.181,531260.2,531260.2,4734,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165137,922568.00
08/25/2016 18:45,2,0.844,ACTIVE,213.74,344.15,59.986,1472165103,"201051344000569","219011344069620",28.13,25.50,0,333.33,360.69,24.0,21.3,0.181,542205.2,542205.2,4736,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165138,922569.00
08/25/2016 18:45,2,0.848,ACTIVE,213.96,343.85,59.975,1472165103,"201051344000983","219011344069620",28.71,25.50,0,333.33,360.69,24.7,21.9,0.181,534474.5,534474.5,4732,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165139,922570.00
08/25/2016 18:45,2,0.840,ACTIVE,213.74,344.15,59.970,1472165103,"201051344001158","219011344069620",27.77,25.50,0,333.93,360.69,23.7,20.9,0.181,526675.0,526675.0,4740,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165140,922571.00
08/25/2016 18:45,2,0.826,ACTIVE,214.19,345.96,59.975,1472165103,"201051344000576","219011344069620",28.03,25.00,0,333.93,360.99,23.5,20.7,0.181,534121.3,534121.3,4745,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165141,922572.00
08/25/2016 18:45,2,0.734,ACTIVE,212.61,343.85,59.996,1472165103,"274151322000087","219011344069620",27.23,34.00,0,331.23,351.07,20.3,17.6,0.115,748466.7,748466.7,4760,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472165142,922573.00
08/25/2016 19:00,2,0.779,ACTIVE,213.96,343.55,59.986,1472166003,"201051344000645","219011344069620",27.83,25.00,0,334.84,356.48,22.0,19.3,0.168,533630.0,533630.0,4743,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166004,922574.00
08/25/2016 19:00,2,0.680,ACTIVE,212.38,342.35,59.986,1472166003,"274151322000085","219011344069620",27.55,28.30,0,331.83,348.96,18.9,16.4,0.115,776194.6,776194.6,4699,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166005,922575.00
08/25/2016 19:00,2,0.793,ACTIVE,213.96,344.76,59.996,1472166003,"201051344000633","219011344069620",27.89,25.50,0,334.54,357.08,22.4,19.7,0.177,525148.1,525148.1,4736,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166006,922576.00
08/25/2016 19:00,2,0.787,ACTIVE,213.51,343.25,60.002,1472166003,"201051344000469","219011344069620",28.55,23.30,0,332.73,355.88,22.8,20.0,0.172,527547.7,527547.7,4753,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166007,922577.00
08/25/2016 19:00,2,0.787,ACTIVE,213.06,342.05,59.986,1472166003,"201051344000646","219011344069620",28.13,25.50,0,332.43,354.07,22.5,19.8,0.168,528447.1,528447.1,4736,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166008,922578.00
08/25/2016 19:00,2,0.723,ACTIVE,212.16,340.25,59.991,1472166003,"274151322000052","219011344069620",27.61,29.50,0,331.23,349.86,20.2,17.6,0.133,796688.9,796688.9,4696,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166009,922579.00
08/25/2016 19:00,2,0.824,ACTIVE,213.74,342.95,60.012,1472166003,"201051344000585","219011344069620",28.37,25.00,0,333.33,354.97,23.7,21.0,0.168,537836.4,537836.4,4729,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166010,922580.00
08/25/2016 19:00,2,0.744,ACTIVE,213.51,341.45,59.949,1472166003,"201051344001230","219011344069620",28.57,25.30,0,332.13,353.17,21.6,18.9,0.159,531668.8,531668.8,4754,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166011,922581.00
08/25/2016 19:00,2,0.760,ACTIVE,214.19,343.25,59.991,1472166003,"201051344000582","219011344069620",28.03,25.30,0,332.73,354.67,21.6,18.9,0.164,524421.6,524421.6,4730,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166012,922582.00
08/25/2016 19:00,2,0.779,ACTIVE,213.29,341.75,60.012,1472166003,"201051344000955","219011344069620",28.47,25.50,0,331.83,353.77,22.5,19.8,0.168,538163.3,538163.3,4738,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166013,922583.00
08/25/2016 19:00,2,0.459,ACTIVE,212.38,396.75,59.996,1472166003,"274151322000094","219011344069620",37.21,30.30,0,335.44,415.39,17.2,14.7,0.106,653603.2,653603.2,4785,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166014,922584.00
08/25/2016 19:00,2,0.818,ACTIVE,213.51,343.25,59.996,1472166003,"201051344000579","219011344069620",28.27,26.00,0,334.54,355.88,23.4,20.7,0.168,541789.3,541789.3,4744,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166015,922585.00
08/25/2016 19:00,2,0.791,ACTIVE,213.51,342.05,59.996,1472166003,"201051344000890","219011344069620",28.21,26.50,0,333.03,354.67,22.6,19.9,0.164,535412.9,535412.9,4734,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166016,922586.00
08/25/2016 19:00,2,0.766,ACTIVE,213.74,342.65,59.986,1472166003,"201051344000438","219011344069620",28.61,25.80,0,333.63,355.58,22.2,19.5,0.168,536915.4,536915.4,4741,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166016,922587.00
08/25/2016 19:00,2,0.779,ACTIVE,213.74,342.65,60.018,1472166003,"201051344000417","219011344069620",28.35,26.50,0,332.43,355.28,22.4,19.7,0.164,528278.0,528278.0,4736,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166017,922588.00
08/25/2016 19:00,2,0.691,ACTIVE,212.38,339.04,59.986,1472166003,"274151322000083","219011344069620",27.71,29.80,0,331.83,349.56,19.4,16.8,0.128,789470.1,789470.1,4710,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166018,922589.00
08/25/2016 19:00,2,0.730,ACTIVE,213.06,340.25,59.991,1472166003,"274151322000076","219011344069620",28.45,28.80,0,333.03,350.77,21.0,18.4,0.137,842307.7,842307.7,4711,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166019,922590.00
08/25/2016 19:00,2,0.791,ACTIVE,213.29,342.35,60.002,1472166003,"201051344000868","219011344069620",28.01,24.00,0,333.63,355.88,22.5,19.8,0.164,526387.2,526387.2,4745,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166020,922591.00
08/25/2016 19:00,2,0.727,ACTIVE,212.16,339.95,59.996,1472166003,"274151322000095","219011344069620",27.79,29.30,0,331.83,349.56,20.5,17.8,0.124,833801.1,833801.1,4721,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166021,922592.00
08/25/2016 19:00,2,0.775,ACTIVE,213.51,342.05,60.002,1472166003,"201051344000988","219011344069620",18.25,24.30,0,333.93,352.27,14.4,11.9,0.110,517579.4,517579.4,4759,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166022,922593.00
08/25/2016 19:00,2,0.777,ACTIVE,213.51,341.75,60.039,1472166003,"201051344001025","219011344069620",28.15,25.30,0,333.03,354.67,22.2,19.5,0.164,536692.2,536692.2,4738,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166023,922594.00
08/25/2016 19:00,2,0.771,ACTIVE,213.51,342.35,59.996,1472166003,"201051344000458","219011344069620",28.29,25.30,0,333.63,356.18,22.1,19.4,0.172,533745.0,533745.0,4737,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166024,922595.00
08/25/2016 19:00,2,0.777,ACTIVE,214.19,345.06,60.002,1472166003,"201051344000853","219011344069620",28.03,24.50,0,335.14,357.38,22.1,19.4,0.159,532962.1,532962.1,4739,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166025,922596.00
08/25/2016 19:00,2,0.742,ACTIVE,213.96,343.25,60.002,1472166003,"201051344000685","219011344069620",27.71,25.50,0,332.43,355.58,20.9,18.2,0.168,536168.6,536168.6,4750,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166025,922597.00
08/25/2016 19:00,2,0.738,ACTIVE,213.74,342.95,59.991,1472166003,"201051344000917","219011344069620",28.31,25.80,0,332.43,353.77,21.2,18.5,0.150,533138.4,533138.4,4758,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166026,922598.00
08/25/2016 19:00,2,0.738,ACTIVE,213.74,342.65,60.002,1472166003,"201051344001145","219011344069620",28.55,24.80,0,333.63,354.37,21.4,18.7,0.155,538330.8,538330.8,4754,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166027,922599.00
08/25/2016 19:00,2,0.754,ACTIVE,213.74,343.25,60.012,1472166003,"201051344000651","219011344069620",28.07,24.80,0,333.03,355.58,21.4,18.8,0.164,531247.5,531247.5,4734,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166028,922600.00
08/25/2016 19:00,2,0.650,ACTIVE,212.16,341.75,60.002,1472166003,"274151322000088","219011344069620",27.35,27.80,0,331.23,348.66,18.1,15.5,0.115,760357.5,760357.5,4705,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166029,922601.00
08/25/2016 19:00,2,0.471,ACTIVE,213.06,398.56,59.991,1472166003,"274151322000068","219011344069620",37.41,30.50,0,336.34,416.59,17.9,15.3,0.106,653898.2,653898.2,4777,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166030,922602.00
08/25/2016 19:00,2,0.789,ACTIVE,213.29,341.45,59.996,1472166003,"201051344001135","219011344069620",28.17,24.80,0,332.43,354.07,22.6,19.9,0.159,527400.5,527400.5,4731,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166031,922603.00
08/25/2016 19:00,2,0.777,ACTIVE,213.29,342.95,60.028,1472166003,"201051344000594","219011344069620",27.99,26.80,0,333.33,355.58,22.1,19.4,0.164,538136.1,538136.1,4739,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166032,922604.00
08/25/2016 19:00,2,0.768,ACTIVE,213.96,341.75,59.996,1472166003,"201051344001203","219011344069620",27.95,25.80,0,333.33,355.58,21.8,19.1,0.164,535439.3,535439.3,4745,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166033,922605.00
08/25/2016 19:00,2,0.664,ACTIVE,212.38,340.55,59.975,1472166003,"274151322000054","219011344069620",27.71,27.80,0,331.83,349.56,18.6,16.1,0.106,776107.9,776107.9,4698,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166034,922606.00
08/25/2016 19:00,2,0.768,ACTIVE,213.74,342.05,60.007,1472166003,"201051344000867","219011344069620",28.41,25.50,0,333.03,355.58,22.1,19.4,0.155,525454.0,525454.0,4740,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166034,922607.00
08/25/2016 19:00,2,0.740,ACTIVE,213.74,342.95,59.965,1472166003,"201051344001093","219011344069620",28.39,25.30,0,332.13,354.37,21.4,18.7,0.150,532557.7,532557.7,4758,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166035,922608.00
08/25/2016 19:00,2,0.721,ACTIVE,213.51,343.25,59.991,1472166003,"201051344000900","219011344069620",28.88,24.00,0,333.63,355.28,21.2,18.5,0.159,542010.1,542010.1,4751,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166036,922609.00
08/25/2016 19:00,2,0.752,ACTIVE,213.51,342.95,59.949,1472166003,"201051344000648","219011344069620",28.35,24.50,0,334.54,356.18,21.6,18.9,0.159,531265.4,531265.4,4735,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166037,922610.00
08/25/2016 19:00,2,0.762,ACTIVE,213.51,342.95,60.034,1472166003,"201051344000569","219011344069620",28.39,24.80,0,334.24,355.88,22.0,19.3,0.168,542210.6,542210.6,4737,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166038,922611.00
08/25/2016 19:00,2,0.773,ACTIVE,213.51,342.65,60.002,1472166003,"201051344000983","219011344069620",28.57,24.80,0,333.63,356.78,22.4,19.7,0.164,534480.0,534480.0,4733,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166039,922612.00
08/25/2016 19:00,2,0.758,ACTIVE,213.51,343.25,59.996,1472166003,"201051344001158","219011344069620",27.83,24.80,0,334.24,355.58,21.4,18.7,0.164,526680.3,526680.3,4741,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166040,922613.00
08/25/2016 19:00,2,0.740,ACTIVE,213.96,343.55,59.996,1472166003,"201051344000576","219011344069620",28.33,24.30,0,334.84,356.48,21.2,18.6,0.159,534126.5,534126.5,4746,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166041,922614.00
08/25/2016 19:00,2,0.658,ACTIVE,212.61,339.04,59.954,1472166003,"274151322000087","219011344069620",27.29,32.20,0,330.93,349.26,18.2,15.7,0.093,748471.1,748471.1,4761,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166042,922615.00
08/25/2016 19:15,2,0.545,ACTIVE,214.19,342.35,59.996,1472166903,"201051344000645","219011344069620",27.67,24.30,0,334.24,355.28,15.3,12.8,0.106,533634.1,533634.1,4744,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166904,922616.00
08/25/2016 19:15,2,0.459,ACTIVE,212.83,338.74,60.012,1472166903,"274151322000085","219011344069620",27.29,27.30,0,332.13,348.96,12.7,10.3,0.075,776198.0,776198.0,4700,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166905,922617.00
08/25/2016 19:15,2,0.568,ACTIVE,213.96,343.85,59.986,1472166903,"201051344000633","219011344069620",27.33,24.50,0,333.63,356.48,15.8,13.3,0.106,525152.3,525152.3,4737,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166906,922618.00
08/25/2016 19:15,2,0.561,ACTIVE,213.74,342.05,60.023,1472166903,"201051344000469","219011344069620",28.19,22.80,0,332.43,354.97,16.1,13.6,0.115,527551.9,527551.9,4754,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166907,922619.00
08/25/2016 19:15,2,0.559,ACTIVE,213.29,340.25,59.996,1472166903,"201051344000646","219011344069620",28.09,24.80,0,331.83,353.47,15.9,13.4,0.102,528451.3,528451.3,4737,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166908,922620.00
08/25/2016 19:15,2,0.504,ACTIVE,212.38,340.55,60.002,1472166903,"274151322000052","219011344069620",27.27,28.50,0,331.53,349.56,13.9,11.5,0.084,796692.6,796692.6,4697,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166909,922621.00
08/25/2016 19:15,2,0.588,ACTIVE,213.74,340.85,60.034,1472166903,"201051344000585","219011344069620",28.39,24.30,0,332.73,354.07,16.9,14.4,0.106,537840.9,537840.9,4730,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166910,922622.00
08/25/2016 19:15,2,0.533,ACTIVE,213.51,339.65,59.991,1472166903,"201051344001230","219011344069620",28.03,24.50,0,331.53,352.27,15.2,12.7,0.093,531672.8,531672.8,4755,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166911,922623.00
08/25/2016 19:15,2,0.539,ACTIVE,214.19,341.45,59.996,1472166903,"201051344000582","219011344069620",27.91,24.30,0,333.03,354.07,15.3,12.8,0.102,524425.7,524425.7,4731,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166912,922624.00
08/25/2016 19:15,2,0.568,ACTIVE,213.29,339.95,60.002,1472166903,"201051344000955","219011344069620",28.29,24.80,0,331.53,352.87,16.3,13.8,0.106,538167.6,538167.6,4739,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166912,922625.00
08/25/2016 19:15,2,0.309,ACTIVE,212.83,392.55,59.991,1472166903,"274151322000094","219011344069620",36.96,29.30,0,335.14,419.90,11.5,9.1,0.066,653606.3,653606.3,4786,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166913,922626.00
08/25/2016 19:15,2,0.600,ACTIVE,213.96,342.05,59.996,1472166903,"201051344000579","219011344069620",27.83,25.00,0,333.63,354.97,16.9,14.4,0.106,541793.8,541793.8,4745,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166914,922627.00
08/25/2016 19:15,2,0.568,ACTIVE,213.51,339.95,59.996,1472166903,"201051344000890","219011344069620",28.15,25.50,0,332.13,353.47,16.2,13.7,0.102,535417.2,535417.2,4735,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166915,922628.00
08/25/2016 19:15,2,0.559,ACTIVE,213.74,341.15,59.986,1472166903,"201051344000438","219011344069620",28.29,24.80,0,332.73,354.07,16.0,13.5,0.106,536919.6,536919.6,4742,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166916,922629.00
08/25/2016 19:15,2,0.584,ACTIVE,213.51,340.25,60.002,1472166903,"201051344000417","219011344069620",27.63,25.50,0,332.13,353.77,16.4,13.9,0.106,528282.3,528282.3,4737,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166917,922630.00
08/25/2016 19:15,2,0.479,ACTIVE,212.61,339.34,59.986,1472166903,"274151322000083","219011344069620",27.63,28.50,0,332.43,349.26,13.4,11.0,0.093,789473.7,789473.7,4711,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166918,922631.00
08/25/2016 19:15,2,0.523,ACTIVE,213.29,339.95,60.002,1472166903,"274151322000076","219011344069620",27.67,27.50,0,333.03,350.17,14.7,12.3,0.097,842311.6,842311.6,4712,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166919,922632.00
08/25/2016 19:15,2,0.572,ACTIVE,213.74,341.45,60.002,1472166903,"201051344000868","219011344069620",28.11,23.50,0,333.03,354.67,16.3,13.8,0.102,526391.5,526391.5,4746,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166920,922633.00
08/25/2016 19:15,2,0.510,ACTIVE,212.61,341.15,60.002,1472166903,"274151322000095","219011344069620",27.31,27.80,0,332.13,348.96,14.1,11.7,0.084,833804.8,833804.8,4722,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166921,922634.00
08/25/2016 19:15,2,0.543,ACTIVE,213.74,342.35,60.002,1472166903,"201051344000988","219011344069620",18.49,23.80,0,333.03,351.37,10.2,7.9,0.066,517581.9,517581.9,4760,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166921,922635.00
08/25/2016 19:15,2,0.568,ACTIVE,213.51,339.95,60.007,1472166903,"201051344001025","219011344069620",28.05,24.50,0,332.13,354.67,16.2,13.7,0.106,536696.4,536696.4,4739,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166922,922636.00
08/25/2016 19:15,2,0.570,ACTIVE,213.74,341.75,60.007,1472166903,"201051344000458","219011344069620",27.89,24.80,0,333.03,354.97,16.1,13.7,0.110,533749.2,533749.2,4738,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166923,922637.00
08/25/2016 19:15,2,0.568,ACTIVE,214.41,343.25,59.991,1472166903,"201051344000853","219011344069620",28.01,24.00,0,334.84,356.48,16.1,13.6,0.110,532966.3,532966.3,4740,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166924,922638.00
08/25/2016 19:15,2,0.539,ACTIVE,213.96,341.45,60.002,1472166903,"201051344000685","219011344069620",27.85,24.80,0,332.73,354.37,15.2,12.8,0.106,536172.5,536172.5,4751,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166925,922639.00
08/25/2016 19:15,2,0.541,ACTIVE,213.74,340.55,60.002,1472166903,"201051344000917","219011344069620",28.27,25.00,0,331.53,354.07,15.5,13.1,0.102,533142.4,533142.4,4759,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166926,922640.00
08/25/2016 19:15,2,0.545,ACTIVE,213.74,340.85,60.002,1472166903,"201051344001145","219011344069620",28.05,24.00,0,333.63,354.07,15.6,13.1,0.102,538334.8,538334.8,4755,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166927,922641.00
08/25/2016 19:15,2,0.559,ACTIVE,213.74,340.85,60.007,1472166903,"201051344000651","219011344069620",27.95,24.00,0,333.33,354.07,15.8,13.4,0.106,531251.5,531251.5,4735,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166928,922642.00
08/25/2016 19:15,2,0.477,ACTIVE,212.38,339.34,59.991,1472166903,"274151322000088","219011344069620",26.52,27.00,0,331.53,348.36,12.8,10.5,0.075,760360.8,760360.8,4706,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166929,922643.00
08/25/2016 19:15,2,0.348,ACTIVE,213.29,391.34,59.991,1472166903,"274151322000068","219011344069620",36.58,29.50,0,336.34,419.60,12.7,10.3,0.066,653901.5,653901.5,4778,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166930,922644.00
08/25/2016 19:15,2,0.594,ACTIVE,213.51,339.95,59.981,1472166903,"201051344001135","219011344069620",27.91,24.30,0,332.43,353.77,16.8,14.3,0.110,527404.8,527404.8,4732,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166931,922645.00
08/25/2016 19:15,2,0.572,ACTIVE,213.74,342.05,60.002,1472166903,"201051344000594","219011344069620",28.33,25.80,0,331.83,354.67,16.4,14.0,0.110,538140.3,538140.3,4740,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166932,922646.00
08/25/2016 19:15,2,0.570,ACTIVE,213.74,340.25,59.991,1472166903,"201051344001203","219011344069620",28.17,24.80,0,332.43,354.97,16.3,13.8,0.110,535443.5,535443.5,4746,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166933,922647.00
08/25/2016 19:15,2,0.496,ACTIVE,212.61,338.74,59.996,1472166903,"274151322000054","219011344069620",26.96,27.00,0,331.83,348.96,13.6,11.2,0.084,776111.4,776111.4,4699,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166934,922648.00
08/25/2016 19:15,2,0.590,ACTIVE,214.19,341.75,60.002,1472166903,"201051344000867","219011344069620",27.79,24.80,0,332.73,354.37,16.6,14.1,0.106,525458.2,525458.2,4741,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166935,922649.00
08/25/2016 19:15,2,0.570,ACTIVE,213.74,340.55,59.991,1472166903,"201051344001093","219011344069620",27.77,24.80,0,333.33,353.47,16.1,13.6,0.106,532561.8,532561.8,4759,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166935,922650.00
08/25/2016 19:15,2,0.537,ACTIVE,213.96,342.65,60.002,1472166903,"201051344000900","219011344069620",28.69,23.50,0,332.43,354.67,15.6,13.1,0.106,542014.1,542014.1,4752,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166936,922651.00
08/25/2016 19:15,2,0.576,ACTIVE,214.19,342.05,59.996,1472166903,"201051344000648","219011344069620",28.11,23.80,0,333.33,355.58,16.4,13.9,0.110,531269.6,531269.6,4736,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166937,922652.00
08/25/2016 19:15,2,0.582,ACTIVE,213.74,341.75,60.002,1472166903,"201051344000569","219011344069620",28.05,24.30,0,333.63,355.28,16.6,14.1,0.115,542214.8,542214.8,4738,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166938,922653.00
08/25/2016 19:15,2,0.594,ACTIVE,213.96,341.45,59.996,1472166903,"201051344000983","219011344069620",28.33,24.00,0,333.33,354.97,17.1,14.5,0.115,534484.4,534484.4,4734,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166939,922654.00
08/25/2016 19:15,2,0.576,ACTIVE,213.96,342.05,59.996,1472166903,"201051344001158","219011344069620",27.65,24.00,0,333.33,354.97,16.1,13.7,0.115,526684.4,526684.4,4742,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166940,922655.00
08/25/2016 19:15,2,0.566,ACTIVE,214.19,342.95,59.991,1472166903,"201051344000576","219011344069620",28.09,23.50,0,333.63,355.58,16.2,13.7,0.106,534130.5,534130.5,4747,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166941,922656.00
08/25/2016 19:15,2,0.498,ACTIVE,212.83,341.45,59.991,1472166903,"274151322000087","219011344069620",26.62,30.80,0,331.53,349.26,13.4,11.0,0.080,748474.5,748474.5,4762,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472166942,922657.00
08/25/2016 19:30,2,0.576,ACTIVE,214.41,342.35,60.007,1472167803,"201051344000645","219011344069620",27.89,23.80,0,334.84,353.77,16.3,13.8,0.115,533637.5,533637.5,4745,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167805,922658.00
08/25/2016 19:30,2,0.502,ACTIVE,213.06,339.95,59.975,1472167803,"274151322000085","219011344069620",26.72,26.50,0,334.54,347.76,13.6,11.2,0.080,776200.8,776200.8,4701,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167805,922659.00
08/25/2016 19:30,2,0.588,ACTIVE,214.41,343.85,60.002,1472167803,"201051344000633","219011344069620",28.19,24.00,0,333.33,355.28,16.8,14.3,0.124,525155.9,525155.9,4738,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167806,922660.00
08/25/2016 19:30,2,0.590,ACTIVE,213.96,342.05,59.965,1472167803,"201051344000469","219011344069620",28.15,22.50,0,332.73,353.47,16.9,14.3,0.119,527555.5,527555.5,4755,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167807,922661.00
08/25/2016 19:30,2,0.578,ACTIVE,213.29,340.55,59.986,1472167803,"201051344000646","219011344069620",28.33,24.00,0,331.53,351.67,16.6,14.1,0.110,528454.8,528454.8,4738,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167808,922662.00
08/25/2016 19:30,2,0.525,ACTIVE,212.83,339.65,59.975,1472167803,"274151322000052","219011344069620",27.41,27.50,0,332.43,348.96,14.6,12.2,0.088,796695.6,796695.6,4698,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167809,922663.00
08/25/2016 19:30,2,0.613,ACTIVE,213.96,341.45,59.970,1472167803,"201051344000585","219011344069620",28.25,24.00,0,333.03,352.87,17.6,15.0,0.110,537844.7,537844.7,4731,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167810,922664.00
08/25/2016 19:30,2,0.562,ACTIVE,213.74,339.65,59.975,1472167803,"201051344001230","219011344069620",27.87,24.00,0,331.83,350.47,15.9,13.4,0.102,531676.1,531676.1,4756,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167811,922665.00
08/25/2016 19:30,2,0.547,ACTIVE,214.19,340.85,59.981,1472167803,"201051344000582","219011344069620",28.21,23.80,0,333.33,352.57,15.7,13.2,0.106,524429.0,524429.0,4732,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167812,922666.00
08/25/2016 19:30,2,0.584,ACTIVE,213.29,339.95,59.975,1472167803,"201051344000955","219011344069620",28.07,24.30,0,332.13,351.07,16.6,14.1,0.110,538171.2,538171.2,4740,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167813,922667.00
08/25/2016 19:30,2,0.320,ACTIVE,212.83,390.74,59.970,1472167803,"274151322000094","219011344069620",36.74,28.30,0,336.34,419.00,11.8,9.5,0.071,653608.7,653608.7,4787,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167814,922668.00
08/25/2016 19:30,2,0.605,ACTIVE,213.96,342.65,59.975,1472167803,"201051344000579","219011344069620",27.99,24.50,0,333.93,353.77,17.2,14.7,0.110,541797.5,541797.5,4746,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167815,922669.00
08/25/2016 19:30,2,0.582,ACTIVE,213.51,339.95,59.975,1472167803,"201051344000890","219011344069620",27.89,25.00,0,331.83,352.27,16.4,13.9,0.106,535420.7,535420.7,4736,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167816,922670.00
08/25/2016 19:30,2,0.562,ACTIVE,213.96,340.85,59.959,1472167803,"201051344000438","219011344069620",28.23,24.30,0,332.73,352.57,16.1,13.7,0.106,536923.1,536923.1,4743,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167816,922671.00
08/25/2016 19:30,2,0.576,ACTIVE,213.96,340.85,59.944,1472167803,"201051344000417","219011344069620",28.11,25.00,0,332.13,352.27,16.4,13.9,0.106,528285.9,528285.9,4738,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167817,922672.00
08/25/2016 19:30,2,0.486,ACTIVE,212.83,338.14,59.970,1472167803,"274151322000083","219011344069620",27.19,27.50,0,333.93,348.36,13.4,11.0,0.088,789476.5,789476.5,4712,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167818,922673.00
08/25/2016 19:30,2,0.518,ACTIVE,213.51,341.15,59.975,1472167803,"274151322000076","219011344069620",27.75,26.80,0,333.03,349.26,14.6,12.1,0.093,842314.8,842314.8,4713,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167819,922674.00
08/25/2016 19:30,2,0.562,ACTIVE,213.74,341.15,59.981,1472167803,"201051344000868","219011344069620",28.07,23.30,0,333.33,353.47,16.0,13.5,0.097,526395.0,526395.0,4747,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167820,922675.00
08/25/2016 19:30,2,0.488,ACTIVE,212.83,341.75,59.991,1472167803,"274151322000095","219011344069620",27.89,27.00,0,332.13,348.66,13.8,11.4,0.084,833807.8,833807.8,4723,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167821,922676.00
08/25/2016 19:30,2,0.543,ACTIVE,213.96,341.75,59.986,1472167803,"201051344000988","219011344069620",18.07,23.50,0,332.73,350.47,9.9,7.7,0.066,517584.0,517584.0,4761,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167822,922677.00
08/25/2016 19:30,2,0.549,ACTIVE,213.74,339.65,59.975,1472167803,"201051344001025","219011344069620",28.03,23.80,0,332.13,353.47,15.6,13.1,0.102,536699.9,536699.9,4740,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167823,922678.00
08/25/2016 19:30,2,0.551,ACTIVE,213.74,341.15,60.002,1472167803,"201051344000458","219011344069620",27.73,24.30,0,333.93,353.17,15.5,13.0,0.106,533752.7,533752.7,4739,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167824,922679.00
08/25/2016 19:30,2,0.545,ACTIVE,214.64,343.25,59.975,1472167803,"201051344000853","219011344069620",27.57,23.50,0,335.74,354.97,15.3,12.8,0.102,532969.7,532969.7,4741,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167825,922680.00
08/25/2016 19:30,2,0.508,ACTIVE,214.19,341.15,59.981,1472167803,"201051344000685","219011344069620",28.21,24.00,0,333.03,352.57,14.5,12.1,0.097,536175.7,536175.7,4752,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167826,922681.00
08/25/2016 19:30,2,0.531,ACTIVE,213.96,340.85,59.975,1472167803,"201051344000917","219011344069620",27.49,24.50,0,332.43,352.27,14.8,12.4,0.097,533145.7,533145.7,4760,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167827,922682.00
08/25/2016 19:30,2,0.521,ACTIVE,214.19,340.55,59.975,1472167803,"201051344001145","219011344069620",27.81,23.80,0,333.03,352.57,14.7,12.3,0.093,538338.1,538338.1,4756,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167828,922683.00
08/25/2016 19:30,2,0.518,ACTIVE,213.96,340.85,59.981,1472167803,"201051344000651","219011344069620",28.23,23.50,0,332.73,352.87,14.8,12.4,0.097,531254.9,531254.9,4736,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167828,922684.00
08/25/2016 19:30,2,0.441,ACTIVE,212.61,338.14,59.970,1472167803,"274151322000088","219011344069620",26.10,26.30,0,333.63,347.76,11.7,9.4,0.066,760363.5,760363.5,4707,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167829,922685.00
08/25/2016 19:30,2,0.309,ACTIVE,213.51,391.94,59.965,1472167803,"274151322000068","219011344069620",36.78,28.80,0,336.34,420.20,11.5,9.2,0.057,653904.1,653904.1,4779,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167830,922686.00
08/25/2016 19:30,2,0.543,ACTIVE,213.51,339.04,59.975,1472167803,"201051344001135","219011344069620",28.25,23.80,0,332.13,351.67,15.6,13.1,0.093,527408.4,527408.4,4733,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167831,922687.00
08/25/2016 19:30,2,0.531,ACTIVE,213.51,341.15,59.938,1472167803,"201051344000594","219011344069620",28.15,25.00,0,333.33,353.17,15.2,12.7,0.097,538143.8,538143.8,4741,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167832,922688.00
08/25/2016 19:30,2,0.537,ACTIVE,213.96,339.95,59.991,1472167803,"201051344001203","219011344069620",27.49,24.30,0,332.13,353.17,15.0,12.5,0.097,535447.0,535447.0,4747,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167833,922689.00
08/25/2016 19:30,2,0.449,ACTIVE,212.83,340.85,59.970,1472167803,"274151322000054","219011344069620",26.48,26.30,0,333.93,348.06,12.1,9.7,0.075,776114.1,776114.1,4700,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167834,922690.00
08/25/2016 19:30,2,0.539,ACTIVE,213.96,340.55,59.970,1472167803,"201051344000867","219011344069620",27.55,24.30,0,333.33,353.17,15.1,12.6,0.097,525461.8,525461.8,4742,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167835,922691.00
08/25/2016 19:30,2,0.533,ACTIVE,213.96,340.55,59.986,1472167803,"201051344001093","219011344069620",26.86,24.30,0,333.33,351.67,14.5,12.1,0.088,532565.2,532565.2,4760,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167836,922692.00
