ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 19:30,2,0.492,ACTIVE,213.74,341.45,60.018,1472167803,"201051344000900","219011344069620",27.81,23.00,0,334.24,353.17,13.9,11.5,0.093,542017.4,542017.4,4753,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167837,922693.00
08/25/2016 19:30,2,0.523,ACTIVE,214.19,341.75,59.965,1472167803,"201051344000648","219011344069620",27.83,23.30,0,334.84,353.77,14.8,12.3,0.093,531273.1,531273.1,4737,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167838,922694.00
08/25/2016 19:30,2,0.525,ACTIVE,213.96,341.15,59.970,1472167803,"201051344000569","219011344069620",27.81,23.80,0,333.63,353.47,14.8,12.4,0.097,542218.3,542218.3,4739,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167839,922695.00
08/25/2016 19:30,2,0.518,ACTIVE,213.96,340.55,59.949,1472167803,"201051344000983","219011344069620",28.71,23.80,0,333.33,353.47,15.1,12.6,0.093,534488.0,534488.0,4735,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167839,922696.00
08/25/2016 19:30,2,0.508,ACTIVE,213.96,341.15,59.933,1472167803,"201051344001158","219011344069620",27.47,23.50,0,333.63,354.07,14.1,11.7,0.093,526687.8,526687.8,4743,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167840,922697.00
08/25/2016 19:30,2,0.514,ACTIVE,214.41,342.35,59.954,1472167803,"201051344000576","219011344069620",27.55,23.30,0,334.54,354.07,14.3,11.9,0.088,534134.0,534134.0,4748,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167841,922698.00
08/25/2016 19:30,2,0.436,ACTIVE,213.06,339.95,59.981,1472167803,"274151322000087","219011344069620",26.42,29.50,0,334.24,348.36,11.7,9.4,0.066,748477.3,748477.3,4763,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472167842,922699.00
08/25/2016 19:45,2,0.531,ACTIVE,214.41,342.05,59.981,1472168704,"201051344000645","219011344069620",28.07,23.50,0,334.84,351.07,15.1,12.6,0.102,533640.0,533640.0,4746,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168705,922700.00
08/25/2016 19:45,2,0.484,ACTIVE,212.83,340.25,59.986,1472168704,"274151322000085","219011344069620",27.17,25.80,0,335.14,345.06,13.3,11.0,0.080,776202.8,776202.8,4702,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168706,922701.00
08/25/2016 19:45,2,0.549,ACTIVE,214.41,343.55,59.959,1472168704,"201051344000633","219011344069620",28.09,23.50,0,333.93,353.17,15.7,13.2,0.110,525158.5,525158.5,4739,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168707,922702.00
08/25/2016 19:45,2,0.561,ACTIVE,213.96,342.05,59.981,1472168704,"201051344000469","219011344069620",28.13,22.50,0,332.73,350.77,16.0,13.5,0.110,527558.1,527558.1,4756,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168708,922703.00
08/25/2016 19:45,2,0.570,ACTIVE,213.51,341.15,59.991,1472168704,"201051344000646","219011344069620",27.73,23.50,0,331.83,349.56,16.0,13.6,0.106,528457.5,528457.5,4739,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168708,922704.00
08/25/2016 19:45,2,0.521,ACTIVE,212.61,340.85,59.949,1472168704,"274151322000052","219011344069620",27.43,26.80,0,334.24,345.66,14.5,12.1,0.088,796697.9,796697.9,4699,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168709,922705.00
08/25/2016 19:45,2,0.596,ACTIVE,214.19,341.45,59.949,1472168704,"201051344000585","219011344069620",28.25,23.50,0,333.03,348.96,17.1,14.5,0.110,537847.6,537847.6,4732,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168710,922706.00
08/25/2016 19:45,2,0.539,ACTIVE,213.96,339.65,59.981,1472168704,"201051344001230","219011344069620",28.15,23.50,0,331.23,347.76,15.4,12.9,0.097,531678.6,531678.6,4757,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168711,922707.00
08/25/2016 19:45,2,0.547,ACTIVE,214.41,341.75,59.986,1472168704,"201051344000582","219011344069620",27.55,23.30,0,333.33,348.96,15.3,12.8,0.106,524431.5,524431.5,4733,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168712,922708.00
08/25/2016 19:45,2,0.578,ACTIVE,213.51,339.95,59.981,1472168704,"201051344000955","219011344069620",28.01,23.80,0,331.83,348.36,16.4,13.9,0.106,538173.9,538173.9,4741,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168713,922709.00
08/25/2016 19:45,2,0.320,ACTIVE,212.83,397.66,59.975,1472168704,"274151322000094","219011344069620",37.45,27.50,0,335.74,412.38,12.1,9.7,0.071,653610.4,653610.4,4788,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168714,922710.00
08/25/2016 19:45,2,0.592,ACTIVE,213.96,341.45,59.991,1472168704,"201051344000579","219011344069620",28.17,24.30,0,333.63,350.47,16.9,14.4,0.106,541800.4,541800.4,4747,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168715,922711.00
08/25/2016 19:45,2,0.572,ACTIVE,213.96,340.25,59.986,1472168704,"201051344000890","219011344069620",28.07,24.30,0,332.13,349.56,16.3,13.8,0.102,535423.4,535423.4,4737,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168716,922712.00
08/25/2016 19:45,2,0.562,ACTIVE,213.96,340.85,59.986,1472168704,"201051344000438","219011344069620",28.15,23.50,0,333.03,349.26,16.1,13.6,0.106,536925.7,536925.7,4744,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168717,922713.00
08/25/2016 19:45,2,0.580,ACTIVE,213.96,341.15,59.991,1472168704,"201051344000417","219011344069620",27.95,24.30,0,332.43,348.06,16.5,14.0,0.106,528288.6,528288.6,4739,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168718,922714.00
08/25/2016 19:45,2,0.510,ACTIVE,212.83,341.15,59.981,1472168704,"274151322000083","219011344069620",27.04,26.80,0,334.54,345.36,13.9,11.5,0.093,789478.6,789478.6,4713,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168719,922715.00
08/25/2016 19:45,2,0.541,ACTIVE,213.29,340.85,59.981,1472168704,"274151322000076","219011344069620",27.77,26.30,0,336.04,346.26,15.2,12.8,0.097,842317.2,842317.2,4714,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168719,922716.00
08/25/2016 19:45,2,0.576,ACTIVE,213.96,341.15,59.986,1472168704,"201051344000868","219011344069620",27.49,23.00,0,332.43,349.56,16.0,13.6,0.102,526397.6,526397.6,4748,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168720,922717.00
08/25/2016 19:45,2,0.531,ACTIVE,212.83,339.04,59.965,1472168704,"274151322000095","219011344069620",27.57,26.30,0,334.84,345.36,14.8,12.4,0.088,833810.1,833810.1,4724,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168721,922718.00
08/25/2016 19:45,2,0.545,ACTIVE,213.96,342.35,59.970,1472168704,"201051344000988","219011344069620",18.27,23.30,0,332.73,348.36,10.1,7.8,0.071,517585.4,517585.4,4762,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168722,922719.00
08/25/2016 19:45,2,0.561,ACTIVE,213.74,340.25,59.981,1472168704,"201051344001025","219011344069620",28.21,23.30,0,333.03,348.66,16.1,13.6,0.106,536702.5,536702.5,4741,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168723,922720.00
08/25/2016 19:45,2,0.562,ACTIVE,213.74,341.15,59.938,1472168704,"201051344000458","219011344069620",28.13,24.30,0,333.33,349.56,16.1,13.6,0.106,533755.3,533755.3,4740,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168724,922721.00
08/25/2016 19:45,2,0.564,ACTIVE,214.41,342.95,59.975,1472168704,"201051344000853","219011344069620",27.87,23.50,0,335.14,350.77,15.9,13.4,0.106,532972.3,532972.3,4742,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168725,922722.00
08/25/2016 19:45,2,0.537,ACTIVE,214.19,341.75,59.975,1472168704,"201051344000685","219011344069620",27.91,23.80,0,333.03,349.56,15.2,12.8,0.110,536178.1,536178.1,4753,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168726,922723.00
08/25/2016 19:45,2,0.551,ACTIVE,214.19,341.45,59.981,1472168704,"201051344000917","219011344069620",27.97,24.30,0,332.43,348.06,15.6,13.1,0.102,533148.2,533148.2,4761,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168727,922724.00
08/25/2016 19:45,2,0.545,ACTIVE,214.19,341.15,59.981,1472168704,"201051344001145","219011344069620",28.23,23.30,0,333.93,348.66,15.6,13.1,0.102,538340.6,538340.6,4757,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168728,922725.00
08/25/2016 19:45,2,0.549,ACTIVE,214.19,341.45,59.938,1472168704,"201051344000651","219011344069620",28.33,23.00,0,333.93,348.36,15.8,13.3,0.106,531257.5,531257.5,4737,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168729,922726.00
08/25/2016 19:45,2,0.484,ACTIVE,212.38,341.45,59.986,1472168704,"274151322000088","219011344069620",26.84,25.50,0,334.24,344.45,13.2,10.8,0.080,760365.4,760365.4,4708,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168730,922727.00
08/25/2016 19:45,2,0.363,ACTIVE,213.29,385.03,59.986,1472168704,"274151322000068","219011344069620",36.04,28.00,0,336.64,410.28,13.3,10.9,0.071,653906.1,653906.1,4780,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168730,922728.00
08/25/2016 19:45,2,0.586,ACTIVE,213.74,340.85,60.023,1472168704,"201051344001135","219011344069620",28.19,23.30,0,332.43,347.46,16.8,14.2,0.110,527411.2,527411.2,4734,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168731,922729.00
08/25/2016 19:45,2,0.566,ACTIVE,213.51,341.15,59.975,1472168704,"201051344000594","219011344069620",28.29,24.50,0,333.03,349.26,16.3,13.8,0.106,538146.5,538146.5,4742,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168733,922730.00
08/25/2016 19:45,2,0.568,ACTIVE,214.19,340.55,59.986,1472168704,"201051344001203","219011344069620",27.81,23.80,0,333.33,349.26,16.0,13.6,0.106,535449.5,535449.5,4748,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168734,922731.00
08/25/2016 19:45,2,0.506,ACTIVE,212.83,339.95,59.981,1472168704,"274151322000054","219011344069620",27.15,25.80,0,334.54,345.36,13.9,11.5,0.088,776116.2,776116.2,4701,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168735,922732.00
08/25/2016 19:45,2,0.576,ACTIVE,214.19,340.55,59.986,1472168704,"201051344000867","219011344069620",27.95,24.00,0,333.93,348.36,16.3,13.8,0.106,525464.5,525464.5,4743,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168735,922733.00
08/25/2016 19:45,2,0.553,ACTIVE,213.96,340.85,59.991,1472168704,"201051344001093","219011344069620",28.33,23.80,0,333.03,347.76,15.9,13.4,0.102,532567.8,532567.8,4761,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168736,922734.00
08/25/2016 19:45,2,0.541,ACTIVE,213.96,341.75,59.959,1472168704,"201051344000900","219011344069620",28.07,23.00,0,333.63,348.36,15.4,12.9,0.102,542019.8,542019.8,4754,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168737,922735.00
08/25/2016 19:45,2,0.562,ACTIVE,214.19,341.75,59.975,1472168704,"201051344000648","219011344069620",28.27,23.00,0,334.24,349.56,16.1,13.7,0.106,531275.7,531275.7,4738,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168738,922736.00
08/25/2016 19:45,2,0.574,ACTIVE,213.96,341.15,59.975,1472168704,"201051344000569","219011344069620",27.93,23.80,0,333.33,349.26,16.3,13.8,0.110,542220.8,542220.8,4740,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168739,922737.00
08/25/2016 19:45,2,0.596,ACTIVE,213.96,341.45,59.981,1472168704,"201051344000983","219011344069620",27.77,23.80,0,333.33,348.66,16.8,14.3,0.110,534490.8,534490.8,4736,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168740,922738.00
08/25/2016 19:45,2,0.564,ACTIVE,213.96,341.45,59.981,1472168704,"201051344001158","219011344069620",27.63,23.50,0,333.93,348.36,15.8,13.4,0.115,526690.3,526690.3,4744,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168741,922739.00
08/25/2016 19:45,2,0.549,ACTIVE,214.19,342.35,60.018,1472168704,"201051344000576","219011344069620",28.35,23.30,0,334.54,348.96,15.8,13.3,0.102,534136.5,534136.5,4749,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168742,922740.00
08/25/2016 19:45,2,0.506,ACTIVE,212.83,340.25,59.975,1472168704,"274151322000087","219011344069620",27.17,28.50,0,334.84,345.36,13.9,11.5,0.080,748479.4,748479.4,4764,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472168743,922741.00
08/25/2016 20:00,2,0.277,ACTIVE,214.19,339.04,59.965,1472169604,"201051344000645","219011344069620",26.84,23.30,0,334.54,350.17,7.5,5.4,0.035,533642.1,533642.1,4747,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169605,922742.00
08/25/2016 20:00,2,0.219,ACTIVE,212.83,338.74,59.965,1472169604,"274151322000085","219011344069620",25.82,25.30,0,335.14,345.36,5.8,3.7,0.027,776204.4,776204.4,4703,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169606,922743.00
08/25/2016 20:00,2,0.291,ACTIVE,214.19,340.85,59.970,1472169604,"201051344000633","219011344069620",27.12,23.30,0,333.63,352.27,8.0,5.8,0.040,525160.6,525160.6,4740,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169607,922744.00
08/25/2016 20:00,2,0.305,ACTIVE,213.51,339.04,59.975,1472169604,"201051344000469","219011344069620",27.12,22.30,0,333.03,349.86,8.4,6.2,0.035,527560.3,527560.3,4757,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169608,922745.00
08/25/2016 20:00,2,0.303,ACTIVE,213.29,337.84,60.012,1472169604,"201051344000646","219011344069620",27.41,23.30,0,332.13,349.26,8.4,6.2,0.035,528459.7,528459.7,4740,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169609,922746.00
08/25/2016 20:00,2,0.254,ACTIVE,212.61,336.64,59.959,1472169604,"274151322000052","219011344069620",26.34,26.00,0,333.93,345.96,6.8,4.6,0.018,796699.8,796699.8,4700,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169610,922747.00
08/25/2016 20:00,2,0.336,ACTIVE,213.74,338.44,59.970,1472169604,"201051344000585","219011344069620",26.62,23.00,0,332.73,349.26,9.1,6.9,0.035,537850.0,537850.0,4733,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169611,922748.00
08/25/2016 20:00,2,0.281,ACTIVE,213.29,336.94,59.991,1472169604,"201051344001230","219011344069620",26.84,23.00,0,331.53,347.46,7.7,5.5,0.027,531680.7,531680.7,4758,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169612,922749.00
08/25/2016 20:00,2,0.279,ACTIVE,213.96,337.84,59.975,1472169604,"201051344000582","219011344069620",26.84,23.00,0,333.63,348.66,7.6,5.4,0.035,524433.5,524433.5,4734,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169612,922750.00
08/25/2016 20:00,2,0.311,ACTIVE,213.06,337.24,59.965,1472169604,"201051344000955","219011344069620",27.55,23.30,0,332.43,348.36,8.7,6.5,0.040,538176.2,538176.2,4742,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169613,922751.00
08/25/2016 20:00,2,0.137,ACTIVE,212.83,338.14,59.975,1472169604,"274151322000094","219011344069620",31.05,26.50,0,335.74,413.59,4.3,2.3,0.022,653611.7,653611.7,4789,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169614,922752.00
08/25/2016 20:00,2,0.330,ACTIVE,213.51,338.74,59.959,1472169604,"201051344000579","219011344069620",27.27,24.00,0,333.63,349.86,9.2,6.9,0.035,541802.8,541802.8,4748,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169615,922753.00
08/25/2016 20:00,2,0.297,ACTIVE,213.29,337.24,59.965,1472169604,"201051344000890","219011344069620",27.49,23.80,0,332.73,349.26,8.3,6.1,0.031,535425.6,535425.6,4738,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169616,922754.00
08/25/2016 20:00,2,0.303,ACTIVE,213.51,338.14,59.965,1472169604,"201051344000438","219011344069620",26.90,23.00,0,333.03,349.86,8.3,6.1,0.035,536927.9,536927.9,4745,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169617,922755.00
08/25/2016 20:00,2,0.314,ACTIVE,213.51,337.24,59.970,1472169604,"201051344000417","219011344069620",27.35,23.80,0,332.43,348.96,8.7,6.5,0.035,528290.9,528290.9,4740,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169618,922756.00
08/25/2016 20:00,2,0.229,ACTIVE,212.61,338.44,59.922,1472169604,"274151322000083","219011344069620",25.76,26.00,0,334.84,345.66,6.0,3.9,0.031,789480.3,789480.3,4714,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169619,922757.00
08/25/2016 20:00,2,0.244,ACTIVE,213.29,338.74,59.959,1472169604,"274151322000076","219011344069620",26.86,25.50,0,335.44,346.56,6.6,4.5,0.035,842319.0,842319.0,4715,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169620,922758.00
08/25/2016 20:00,2,0.299,ACTIVE,213.51,338.44,59.975,1472169604,"201051344000868","219011344069620",26.38,22.50,0,332.43,349.86,8.0,5.8,0.031,526399.8,526399.8,4749,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169621,922759.00
08/25/2016 20:00,2,0.230,ACTIVE,212.61,336.34,59.965,1472169604,"274151322000095","219011344069620",26.06,25.50,0,334.54,345.66,6.1,4.0,0.022,833811.8,833811.8,4725,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169622,922760.00
08/25/2016 20:00,2,0.271,ACTIVE,213.51,339.65,59.970,1472169604,"201051344000988","219011344069620",17.87,23.30,0,332.73,348.96,4.9,2.8,0.013,517586.6,517586.6,4763,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169623,922761.00
08/25/2016 20:00,2,0.279,ACTIVE,213.29,336.34,59.944,1472169604,"201051344001025","219011344069620",27.73,23.00,0,333.03,348.66,7.9,5.7,0.035,536704.6,536704.6,4742,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169623,922762.00
08/25/2016 20:00,2,0.291,ACTIVE,213.51,338.44,59.954,1472169604,"201051344000458","219011344069620",27.65,24.00,0,333.93,349.56,8.2,6.0,0.031,533757.4,533757.4,4741,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169624,922763.00
08/25/2016 20:00,2,0.291,ACTIVE,213.96,339.95,59.965,1472169604,"201051344000853","219011344069620",27.08,23.30,0,335.44,351.37,8.0,5.8,0.040,532974.4,532974.4,4743,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169625,922764.00
08/25/2016 20:00,2,0.260,ACTIVE,213.74,338.44,59.954,1472169604,"201051344000685","219011344069620",27.00,23.00,0,333.33,350.17,7.2,5.0,0.031,536180.0,536180.0,4754,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169626,922765.00
08/25/2016 20:00,2,0.270,ACTIVE,213.51,337.84,59.975,1472169604,"201051344000917","219011344069620",27.37,23.80,0,333.03,349.26,7.5,5.3,0.031,533150.2,533150.2,4762,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169627,922766.00
08/25/2016 20:00,2,0.268,ACTIVE,213.74,337.84,59.965,1472169604,"201051344001145","219011344069620",27.33,22.80,0,334.24,349.56,7.4,5.2,0.027,538342.6,538342.6,4758,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169628,922767.00
08/25/2016 20:00,2,0.270,ACTIVE,213.51,337.54,59.959,1472169604,"201051344000651","219011344069620",27.77,22.50,0,333.03,349.86,7.6,5.4,0.035,531259.5,531259.5,4738,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169629,922768.00
08/25/2016 20:00,2,0.211,ACTIVE,212.38,337.24,59.965,1472169604,"274151322000088","219011344069620",25.62,25.00,0,333.93,345.06,5.5,3.4,0.022,760366.9,760366.9,4709,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169630,922769.00
08/25/2016 20:00,2,0.162,ACTIVE,213.29,349.26,59.954,1472169604,"274151322000068","219011344069620",32.44,27.30,0,336.64,415.39,5.3,3.2,0.018,653907.5,653907.5,4781,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169631,922770.00
08/25/2016 20:00,2,0.318,ACTIVE,213.29,336.04,59.959,1472169604,"201051344001135","219011344069620",27.39,22.80,0,333.03,348.96,8.8,6.6,0.035,527413.5,527413.5,4735,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169632,922771.00
08/25/2016 20:00,2,0.283,ACTIVE,213.29,338.14,59.970,1472169604,"201051344000594","219011344069620",27.81,24.00,0,332.73,349.56,8.0,5.8,0.040,538148.6,538148.6,4743,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169633,922772.00
08/25/2016 20:00,2,0.291,ACTIVE,213.51,336.94,59.965,1472169604,"201051344001203","219011344069620",27.02,23.30,0,333.63,350.17,8.0,5.8,0.035,535451.6,535451.6,4749,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169634,922773.00
08/25/2016 20:00,2,0.227,ACTIVE,212.83,337.84,59.954,1472169604,"274151322000054","219011344069620",25.68,25.30,0,333.93,345.36,5.9,3.7,0.031,776117.8,776117.8,4702,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169635,922774.00
08/25/2016 20:00,2,0.295,ACTIVE,213.74,337.54,59.981,1472169604,"201051344000867","219011344069620",27.23,23.50,0,333.33,350.17,8.2,6.0,0.031,525466.6,525466.6,4744,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169635,922775.00
08/25/2016 20:00,2,0.283,ACTIVE,213.51,337.54,59.991,1472169604,"201051344001093","219011344069620",27.29,23.50,0,332.73,349.26,7.9,5.7,0.022,532569.8,532569.8,4762,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169636,922776.00
08/25/2016 20:00,2,0.260,ACTIVE,213.51,338.74,59.922,1472169604,"201051344000900","219011344069620",27.00,22.80,0,333.33,349.56,7.2,5.0,0.035,542021.7,542021.7,4755,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169638,922777.00
08/25/2016 20:00,2,0.301,ACTIVE,213.74,338.74,59.970,1472169604,"201051344000648","219011344069620",26.64,22.80,0,333.63,350.17,8.1,5.9,0.035,531277.8,531277.8,4739,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169639,922778.00
08/25/2016 20:00,2,0.293,ACTIVE,213.51,338.44,59.970,1472169604,"201051344000569","219011344069620",27.39,23.50,0,333.33,350.17,8.2,6.0,0.035,542222.9,542222.9,4741,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169639,922779.00
08/25/2016 20:00,2,0.309,ACTIVE,213.51,338.44,59.965,1472169604,"201051344000983","219011344069620",27.85,23.30,0,333.03,349.86,8.7,6.5,0.035,534493.0,534493.0,4737,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169640,922780.00
08/25/2016 20:00,2,0.287,ACTIVE,213.74,338.14,59.965,1472169604,"201051344001158","219011344069620",26.76,23.30,0,332.73,349.86,7.8,5.6,0.031,526692.4,526692.4,4745,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169641,922781.00
08/25/2016 20:00,2,0.287,ACTIVE,213.96,339.34,59.917,1472169604,"201051344000576","219011344069620",26.82,22.80,0,333.93,350.77,7.8,5.6,0.031,534138.5,534138.5,4750,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169642,922782.00
08/25/2016 20:00,2,0.227,ACTIVE,212.83,338.14,59.991,1472169604,"274151322000087","219011344069620",25.68,27.50,0,334.54,345.66,5.9,3.8,0.022,748480.9,748480.9,4765,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472169643,922783.00
08/25/2016 20:15,2,0.213,ACTIVE,213.74,338.14,59.991,1472170504,"201051344000645","219011344069620",26.32,23.00,0,333.03,344.45,5.7,3.6,0.018,533643.2,533643.2,4748,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170505,922784.00
08/25/2016 20:15,2,0.148,ACTIVE,212.61,337.54,59.996,1472170504,"274151322000085","219011344069620",25.56,24.50,0,334.54,341.45,3.9,1.8,0.013,776205.1,776205.1,4704,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170506,922785.00
08/25/2016 20:15,2,0.230,ACTIVE,213.96,339.65,59.991,1472170504,"201051344000633","219011344069620",27.08,23.00,0,332.43,345.66,6.4,4.3,0.018,525161.9,525161.9,4741,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170506,922786.00
08/25/2016 20:15,2,0.242,ACTIVE,213.29,338.14,59.996,1472170504,"201051344000469","219011344069620",26.88,21.80,0,332.13,344.76,6.6,4.5,0.022,527561.7,527561.7,4758,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170507,922787.00
08/25/2016 20:15,2,0.240,ACTIVE,212.83,336.94,60.002,1472170504,"201051344000646","219011344069620",26.70,22.50,0,330.33,342.35,6.5,4.3,0.022,528461.1,528461.1,4741,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170508,922788.00
08/25/2016 20:15,2,0.180,ACTIVE,212.38,337.54,59.954,1472170504,"274151322000052","219011344069620",25.76,25.50,0,333.33,341.75,4.7,2.6,0.013,796700.7,796700.7,4701,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170509,922789.00
08/25/2016 20:15,2,0.262,ACTIVE,213.51,337.84,59.996,1472170504,"201051344000585","219011344069620",27.02,22.80,0,331.53,343.25,7.2,5.0,0.018,537851.5,537851.5,4734,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170510,922790.00
08/25/2016 20:15,2,0.227,ACTIVE,213.06,336.34,59.991,1472170504,"201051344001230","219011344069620",25.82,22.50,0,330.93,341.75,6.0,3.8,0.013,531681.9,531681.9,4759,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170511,922791.00
08/25/2016 20:15,2,0.221,ACTIVE,213.74,337.54,59.991,1472170504,"201051344000582","219011344069620",26.40,22.50,0,332.13,342.95,5.9,3.8,0.013,524434.7,524434.7,4735,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170512,922792.00
08/25/2016 20:15,2,0.242,ACTIVE,212.83,336.64,59.991,1472170504,"201051344000955","219011344069620",27.57,22.80,0,330.93,342.35,6.8,4.6,0.018,538177.6,538177.6,4743,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170513,922793.00
08/25/2016 20:15,2,0.084,ACTIVE,212.83,338.14,59.970,1472170504,"274151322000094","219011344069620",29.82,25.50,0,334.84,341.45,2.5,0.5,0.013,653612.1,653612.1,4790,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170514,922794.00
08/25/2016 20:15,2,0.258,ACTIVE,213.29,337.84,59.991,1472170504,"201051344000579","219011344069620",27.63,23.50,0,333.33,344.15,7.2,5.1,0.018,541804.3,541804.3,4749,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170515,922795.00
08/25/2016 20:15,2,0.244,ACTIVE,213.06,336.34,59.991,1472170504,"201051344000890","219011344069620",26.52,23.30,0,331.23,342.35,6.6,4.4,0.018,535426.9,535426.9,4739,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170516,922796.00
08/25/2016 20:15,2,0.234,ACTIVE,213.29,337.54,60.002,1472170504,"201051344000438","219011344069620",27.10,22.80,0,331.83,342.65,6.5,4.3,0.013,536929.2,536929.2,4746,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170517,922797.00
08/25/2016 20:15,2,0.252,ACTIVE,213.29,337.24,59.986,1472170504,"201051344000417","219011344069620",27.35,23.30,0,331.23,342.95,7.0,4.8,0.022,528292.3,528292.3,4741,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170518,922798.00
08/25/2016 20:15,2,0.152,ACTIVE,212.61,338.74,59.991,1472170504,"274151322000083","219011344069620",25.52,25.50,0,333.93,341.75,4.0,1.9,0.018,789481.0,789481.0,4715,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170518,922799.00
08/25/2016 20:15,2,0.168,ACTIVE,213.06,338.14,60.007,1472170504,"274151322000076","219011344069620",25.94,25.00,0,335.14,342.05,4.4,2.3,0.009,842319.9,842319.9,4716,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170519,922800.00
08/25/2016 20:15,2,0.232,ACTIVE,213.29,337.84,59.991,1472170504,"201051344000868","219011344069620",26.66,22.30,0,333.03,343.55,6.3,4.2,0.013,526401.0,526401.0,4750,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170520,922801.00
08/25/2016 20:15,2,0.154,ACTIVE,212.61,337.24,59.996,1472170504,"274151322000095","219011344069620",25.25,24.80,0,333.93,341.75,4.0,1.9,0.018,833812.6,833812.6,4726,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170521,922802.00
08/25/2016 20:15,2,0.193,ACTIVE,213.29,339.34,60.023,1472170504,"201051344000988","219011344069620",17.93,22.80,0,331.53,344.76,3.5,1.5,0.000,517587.1,517587.1,4764,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170522,922803.00
08/25/2016 20:15,2,0.223,ACTIVE,213.06,336.34,59.986,1472170504,"201051344001025","219011344069620",26.94,22.50,0,331.53,342.05,6.1,4.0,0.018,536705.8,536705.8,4743,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170523,922804.00
08/25/2016 20:15,2,0.229,ACTIVE,213.29,337.54,59.996,1472170504,"201051344000458","219011344069620",27.10,23.50,0,333.03,344.15,6.3,4.2,0.018,533758.7,533758.7,4742,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170525,922805.00
08/25/2016 20:15,2,0.229,ACTIVE,213.74,338.74,59.986,1472170504,"201051344000853","219011344069620",26.72,22.80,0,334.24,345.36,6.2,4.1,0.013,532975.7,532975.7,4744,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170525,922806.00
08/25/2016 20:15,2,0.201,ACTIVE,213.51,338.14,60.034,1472170504,"201051344000685","219011344069620",26.52,22.80,0,331.83,343.25,5.4,3.3,0.018,536181.1,536181.1,4755,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170526,922807.00
08/25/2016 20:15,2,0.219,ACTIVE,213.29,337.84,59.986,1472170504,"201051344000917","219011344069620",26.48,23.50,0,330.63,342.95,5.9,3.8,0.009,533151.3,533151.3,4763,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170527,922808.00
08/25/2016 20:15,2,0.205,ACTIVE,213.29,337.54,60.028,1472170504,"201051344001145","219011344069620",27.15,22.50,0,331.53,343.25,5.7,3.5,0.013,538343.7,538343.7,4759,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170528,922809.00
08/25/2016 20:15,2,0.223,ACTIVE,213.51,337.54,59.986,1472170504,"201051344000651","219011344069620",26.26,22.00,0,331.83,342.65,6.0,3.8,0.018,531260.7,531260.7,4739,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170529,922810.00
08/25/2016 20:15,2,0.143,ACTIVE,212.16,337.84,59.986,1472170504,"274151322000088","219011344069620",23.89,24.50,0,333.33,341.15,3.5,1.4,0.018,760367.5,760367.5,4710,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170530,922811.00
08/25/2016 20:15,2,0.107,ACTIVE,213.06,339.04,59.996,1472170504,"274151322000068","219011344069620",29.94,26.00,0,335.44,353.17,3.3,1.3,0.009,653908.1,653908.1,4782,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170531,922812.00
08/25/2016 20:15,2,0.248,ACTIVE,212.83,335.44,59.991,1472170504,"201051344001135","219011344069620",27.04,22.50,0,331.23,342.05,6.8,4.7,0.018,527414.9,527414.9,4736,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170532,922813.00
08/25/2016 20:15,2,0.230,ACTIVE,213.06,337.84,59.991,1472170504,"201051344000594","219011344069620",26.80,23.50,0,331.53,344.15,6.3,4.1,0.022,538149.9,538149.9,4744,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170533,922814.00
08/25/2016 20:15,2,0.229,ACTIVE,213.06,336.64,59.986,1472170504,"201051344001203","219011344069620",26.70,23.00,0,332.13,343.85,6.2,4.1,0.013,535452.8,535452.8,4750,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170534,922815.00
08/25/2016 20:15,2,0.150,ACTIVE,212.38,336.64,59.986,1472170504,"274151322000054","219011344069620",25.52,24.80,0,333.63,341.45,3.9,1.9,0.009,776118.5,776118.5,4703,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170535,922816.00
08/25/2016 20:15,2,0.221,ACTIVE,213.74,337.24,59.986,1472170504,"201051344000867","219011344069620",27.61,23.30,0,332.43,343.85,6.2,4.1,0.013,525467.9,525467.9,4745,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170536,922817.00
08/25/2016 20:15,2,0.232,ACTIVE,213.29,337.54,59.981,1472170504,"201051344001093","219011344069620",26.56,23.00,0,331.53,342.35,6.3,4.1,0.013,532571.1,532571.1,4763,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170537,922818.00
08/25/2016 20:15,2,0.188,ACTIVE,213.29,338.14,59.981,1472170504,"201051344000900","219011344069620",27.04,22.50,0,332.43,343.55,5.2,3.1,0.013,542022.7,542022.7,4756,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170538,922819.00
08/25/2016 20:15,2,0.236,ACTIVE,213.74,337.54,59.986,1472170504,"201051344000648","219011344069620",26.36,22.30,0,333.03,343.55,6.3,4.2,0.018,531279.1,531279.1,4740,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170539,922820.00
08/25/2016 20:15,2,0.229,ACTIVE,213.51,337.54,59.991,1472170504,"201051344000569","219011344069620",27.14,23.30,0,332.73,343.55,6.3,4.2,0.018,542224.2,542224.2,4742,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170540,922821.00
08/25/2016 20:15,2,0.244,ACTIVE,213.51,337.24,59.996,1472170504,"201051344000983","219011344069620",27.59,23.00,0,332.43,343.25,6.8,4.7,0.013,534494.4,534494.4,4738,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170541,922822.00
08/25/2016 20:15,2,0.225,ACTIVE,213.51,337.84,59.986,1472170504,"201051344001158","219011344069620",26.22,22.50,0,332.13,344.45,6.0,3.9,0.022,526693.5,526693.5,4746,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170542,922823.00
08/25/2016 20:15,2,0.221,ACTIVE,213.96,339.04,59.975,1472170504,"201051344000576","219011344069620",26.86,22.30,0,333.03,344.76,6.0,3.9,0.018,534139.8,534139.8,4751,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170542,922824.00
08/25/2016 20:15,2,0.158,ACTIVE,212.61,337.54,59.991,1472170504,"274151322000087","219011344069620",24.25,27.00,0,333.93,342.05,3.9,1.9,0.009,748481.7,748481.7,4766,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472170543,922825.00
08/25/2016 20:30,2,0.160,ACTIVE,213.74,337.84,59.954,1472171403,"201051344000645","219011344069620",25.35,22.50,0,333.33,342.95,4.2,2.1,0.000,533643.9,533643.9,4749,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171404,922826.00
08/25/2016 20:30,2,0.092,ACTIVE,212.61,336.04,59.949,1472171403,"274151322000085","219011344069620",23.84,24.00,0,334.84,340.55,2.3,0.3,0.000,776205.3,776205.3,4705,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171405,922827.00
08/25/2016 20:30,2,0.189,ACTIVE,213.74,339.04,59.954,1472171403,"201051344000633","219011344069620",23.95,22.30,0,326.72,350.47,4.6,2.5,0.000,525162.8,525162.8,4742,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171406,922828.00
08/25/2016 20:30,2,0.199,ACTIVE,213.29,337.24,59.975,1472171403,"201051344000469","219011344069620",24.81,21.30,0,331.23,342.95,5.1,3.0,0.000,527562.6,527562.6,4759,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171407,922829.00
08/25/2016 20:30,2,0.193,ACTIVE,212.83,336.04,59.959,1472171403,"201051344000646","219011344069620",24.97,22.30,0,330.63,341.45,4.9,2.8,0.000,528462.0,528462.0,4742,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171408,922830.00
08/25/2016 20:30,2,0.117,ACTIVE,212.16,336.34,59.933,1472171403,"274151322000052","219011344069620",25.05,24.80,0,333.63,340.85,3.0,1.0,0.000,796701.1,796701.1,4702,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171408,922831.00
08/25/2016 20:30,2,0.211,ACTIVE,213.29,337.24,59.949,1472171403,"201051344000585","219011344069620",24.89,22.30,0,331.83,342.05,5.4,3.3,0.000,537852.6,537852.6,4735,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171409,922832.00
08/25/2016 20:30,2,0.186,ACTIVE,213.06,315.00,59.975,1472171403,"201051344001230","219011344069620",20.99,22.30,0,311.39,354.67,4.0,1.9,0.000,531682.6,531682.6,4760,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171410,922833.00
08/25/2016 20:30,2,0.176,ACTIVE,213.51,336.64,59.933,1472171403,"201051344000582","219011344069620",24.35,22.00,0,331.83,341.45,4.4,2.3,0.000,524435.5,524435.5,4736,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171411,922834.00
08/25/2016 20:30,2,0.199,ACTIVE,212.83,335.74,59.965,1472171403,"201051344000955","219011344069620",24.65,22.30,0,330.63,340.55,5.0,2.9,0.004,538178.6,538178.6,4744,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171412,922835.00
08/25/2016 20:30,2,0.000,ALERT,212.38,298.47,59.954,1472171403,"274151322000094","219011344069620",39.74,24.30,0,296.96,380.52,0.0,0.0,0.000,653612.1,653612.1,4791,0,0,0,L,1151911521,0,122.01,122.68,0002,21,0,0,0,0,0,0,51,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171414,922836.00
