ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 20:30,2,0.211,ACTIVE,213.29,337.24,59.959,1472171403,"201051344000579","219011344069620",25.33,23.00,0,333.03,342.05,5.4,3.3,0.000,541805.4,541805.4,4750,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171415,922837.00
08/25/2016 20:30,2,0.191,ACTIVE,213.06,336.04,59.991,1472171403,"201051344000890","219011344069620",24.49,22.80,0,330.93,342.65,4.8,2.7,0.004,535427.8,535427.8,4740,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171416,922838.00
08/25/2016 20:30,2,0.189,ACTIVE,213.29,336.64,59.959,1472171403,"201051344000438","219011344069620",24.59,22.30,0,332.43,341.75,4.7,2.6,0.004,536930.1,536930.1,4747,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171417,922839.00
08/25/2016 20:30,2,0.209,ACTIVE,213.29,336.64,59.959,1472171403,"201051344000417","219011344069620",24.61,22.80,0,330.93,345.36,5.2,3.1,0.004,528293.4,528293.4,4742,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171418,922840.00
08/25/2016 20:30,2,0.094,ACTIVE,212.38,336.34,59.959,1472171403,"274151322000083","219011344069620",24.05,24.80,0,333.93,341.15,2.3,0.3,0.000,789481.3,789481.3,4716,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171419,922841.00
08/25/2016 20:30,2,0.100,ACTIVE,212.83,336.94,59.959,1472171403,"274151322000076","219011344069620",25.50,24.50,0,335.44,340.85,2.6,0.6,0.000,842320.3,842320.3,4717,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171420,922842.00
08/25/2016 20:30,2,0.182,ACTIVE,213.51,337.84,59.959,1472171403,"201051344000868","219011344069620",24.11,21.80,0,332.73,343.25,4.5,2.4,0.000,526401.9,526401.9,4751,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171421,922843.00
08/25/2016 20:30,2,0.090,ACTIVE,212.38,336.94,59.959,1472171403,"274151322000095","219011344069620",24.45,24.30,0,333.93,339.95,2.2,0.2,0.000,833812.8,833812.8,4727,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171421,922844.00
08/25/2016 20:30,2,0.096,ALERT,213.06,300.87,59.970,1472171403,"201051344000988","219011344069620",19.00,21.50,0,296.96,339.65,1.9,0.0,0.000,517587.1,517587.1,4765,0,0,0,L,1122011218,0,121.33,122.68,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171423,922845.00
08/25/2016 20:30,2,0.172,ACTIVE,213.06,336.34,59.959,1472171403,"201051344001025","219011344069620",24.67,22.00,0,332.13,342.65,4.3,2.2,0.000,536706.6,536706.6,4744,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171424,922846.00
08/25/2016 20:30,2,0.178,ACTIVE,213.29,337.54,60.002,1472171403,"201051344000458","219011344069620",24.79,23.00,0,332.73,342.65,4.5,2.4,0.000,533759.5,533759.5,4743,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171425,922847.00
08/25/2016 20:30,2,0.160,ACTIVE,213.96,339.34,59.959,1472171403,"201051344000853","219011344069620",25.56,22.00,0,333.93,344.45,4.2,2.1,0.000,532976.4,532976.4,4745,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171426,922848.00
08/25/2016 20:30,2,0.158,ACTIVE,213.51,337.24,59.970,1472171403,"201051344000685","219011344069620",23.56,22.30,0,328.52,347.16,3.8,1.7,0.000,536181.7,536181.7,4756,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171427,922849.00
08/25/2016 20:30,2,0.172,ACTIVE,213.29,318.00,59.954,1472171403,"201051344000917","219011344069620",22.94,23.00,0,313.80,354.37,4.0,2.0,0.000,533152.0,533152.0,4764,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171428,922850.00
08/25/2016 20:30,2,0.164,ACTIVE,213.51,324.62,59.996,1472171403,"201051344001145","219011344069620",23.56,22.00,0,317.40,354.67,3.9,1.9,0.000,538344.4,538344.4,4760,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171429,922851.00
08/25/2016 20:30,2,0.172,ACTIVE,213.51,336.64,59.954,1472171403,"201051344000651","219011344069620",24.43,21.50,0,331.53,341.45,4.3,2.2,0.004,531261.5,531261.5,4740,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171430,922852.00
08/25/2016 20:30,2,0.076,ACTIVE_NO_POWER,211.93,328.82,59.944,1472171403,"274151322000088","219011344069620",22.96,24.30,0,327.32,339.95,1.8,0.0,0.000,760367.6,760367.6,4711,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171430,922853.00
08/25/2016 20:30,2,0.064,ALERT,212.83,322.21,59.949,1472171403,"274151322000068","219011344069620",24.93,24.80,0,296.96,385.33,1.6,0.0,0.000,653908.2,653908.2,4783,0,0,0,L,1151911521,0,122.23,122.68,0002,23,0,0,0,0,0,0,40,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171432,922854.00
08/25/2016 20:30,2,0.193,ACTIVE,212.83,335.44,59.959,1472171403,"201051344001135","219011344069620",25.05,22.00,0,330.63,339.95,5.0,2.9,0.000,527415.8,527415.8,4737,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171433,922855.00
08/25/2016 20:30,2,0.180,ACTIVE,213.06,337.54,59.954,1472171403,"201051344000594","219011344069620",24.37,23.00,0,330.93,342.05,4.5,2.4,0.004,538150.7,538150.7,4745,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171434,922856.00
08/25/2016 20:30,2,0.186,ACTIVE,213.29,333.63,59.933,1472171403,"201051344001203","219011344069620",23.52,22.30,0,331.53,343.25,4.5,2.4,0.000,535453.7,535453.7,4751,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171435,922857.00
08/25/2016 20:30,2,0.092,ACTIVE,212.38,336.04,59.949,1472171403,"274151322000054","219011344069620",23.60,24.50,0,333.63,340.25,2.2,0.2,0.000,776118.7,776118.7,4704,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171436,922858.00
08/25/2016 20:30,2,0.176,ACTIVE,213.74,332.73,59.959,1472171403,"201051344000867","219011344069620",25.03,22.80,0,322.51,350.77,4.5,2.4,0.000,525468.7,525468.7,4746,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171437,922859.00
08/25/2016 20:30,2,0.094,ALERT,213.06,299.67,59.965,1472171403,"201051344001093","219011344069620",29.60,22.50,0,298.77,354.37,2.9,0.8,0.000,532571.9,532571.9,4764,0,0,0,L,1122011218,0,122.23,121.78,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171439,922860.00
08/25/2016 20:30,2,0.139,ACTIVE,213.29,337.84,59.959,1472171403,"201051344000900","219011344069620",24.61,22.00,0,331.83,343.55,3.5,1.5,0.000,542023.3,542023.3,4757,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171440,922861.00
08/25/2016 20:30,2,0.188,ACTIVE,213.74,337.24,59.954,1472171403,"201051344000648","219011344069620",24.27,22.00,0,333.03,343.25,4.6,2.5,0.000,531279.9,531279.9,4741,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171441,922862.00
08/25/2016 20:30,2,0.178,ACTIVE,213.51,337.24,59.949,1472171403,"201051344000569","219011344069620",24.85,22.50,0,332.43,342.35,4.5,2.4,0.000,542225.0,542225.0,4743,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171442,922863.00
08/25/2016 20:30,2,0.197,ACTIVE,213.51,337.24,59.965,1472171403,"201051344000983","219011344069620",24.71,22.30,0,331.83,342.95,5.0,2.9,0.000,534495.4,534495.4,4739,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171442,922864.00
08/25/2016 20:30,2,0.172,ACTIVE,213.51,336.64,59.996,1472171403,"201051344001158","219011344069620",23.89,22.00,0,331.83,342.95,4.2,2.1,0.000,526694.3,526694.3,4747,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171444,922865.00
08/25/2016 20:30,2,0.172,ACTIVE,213.74,335.14,59.965,1472171403,"201051344000576","219011344069620",23.80,22.00,0,327.92,347.76,4.2,2.1,0.000,534140.5,534140.5,4752,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171445,922866.00
08/25/2016 20:30,2,0.098,ALERT,212.61,313.50,59.959,1472171403,"274151322000087","219011344069620",23.42,25.50,0,296.96,345.96,2.3,0.3,0.000,748481.9,748481.9,4767,0,0,0,L,1151911521,0,122.23,122.46,0002,22,0,0,0,0,0,0,65,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472171447,922867.00
08/25/2016 20:45,2,0.045,ALERT,213.96,299.97,59.986,1472172305,"201051344000645","219011344069620",27.71,21.50,0,287.05,341.45,1.3,0.0,0.000,533644.1,533644.1,4750,0,0,0,L,1122011218,0,122.23,123.14,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472172307,922868.00
08/25/2016 20:45,2,0.020,ALERT,212.61,298.77,59.981,1472172305,"274151322000085","219011344069620",26.32,22.80,0,285.24,338.14,0.0,0.0,0.000,776205.3,776205.3,4706,0,0,0,L,1151911521,0,122.68,122.46,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1472172309,922869.00
08/25/2016 20:45,2,0.070,ALERT,213.96,299.67,59.975,1472172305,"201051344000633","219011344069620",27.61,21.30,0,285.54,342.05,2.0,0.0,0.000,525163.1,525163.1,4743,0,0,0,L,1122011218,0,122.01,122.91,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472172311,922870.00
08/25/2016 20:45,2,0.078,ALERT,213.51,299.67,59.975,1472172305,"201051344000469","219011344069620",27.33,20.30,0,286.44,339.95,2.2,0.2,0.000,527563.0,527563.0,4760,0,0,0,L,1122011218,0,121.10,122.91,0100,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1472172312,922871.00
08/25/2016 20:45,2,0.064,ALERT,213.29,299.97,59.981,1472172305,"201051344000646","219011344069620",27.39,21.30,0,286.44,338.44,1.9,0.0,0.000,528462.3,528462.3,4743,0,0,0,L,1122011218,0,122.46,122.01,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472172314,922872.00
08/25/2016 20:45,2,0.041,ALERT,212.16,299.37,59.975,1472172305,"274151322000052","219011344069620",26.78,23.30,0,285.84,349.26,0.0,0.0,0.000,796701.2,796701.2,4703,0,0,0,L,1151911521,0,121.55,122.68,0100,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1472172316,922873.00
08/25/2016 20:45,2,0.094,ALERT,213.74,300.27,59.933,1472172305,"201051344000585","219011344069620",27.69,21.30,0,286.74,339.04,2.7,0.6,0.000,537853.0,537853.0,4736,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472172318,922874.00
08/25/2016 20:45,2,0.076,ALERT,213.51,300.57,59.975,1472172305,"201051344001230","219011344069620",27.08,21.00,0,287.35,336.04,2.1,0.1,0.000,531682.8,531682.8,4761,0,0,0,L,1122011218,0,122.46,121.78,0100,18,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1472172320,922875.00
08/25/2016 20:45,2,0.068,ALERT,213.96,300.87,59.949,1472172305,"201051344000582","219011344069620",25.17,21.00,0,287.65,338.74,1.7,0.0,0.000,524435.7,524435.7,4737,0,0,0,L,1122011218,0,122.46,122.46,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1472172321,922876.00
08/25/2016 20:45,2,0.080,ALERT,213.29,299.97,59.975,1472172305,"201051344000955","219011344069620",27.59,21.30,0,287.05,337.24,2.2,0.2,0.000,538178.9,538178.9,4745,0,0,0,L,1122011218,0,121.78,122.01,0100,19,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1472172323,922877.00
08/25/2016 20:45,2,0.000,ALERT,212.38,298.17,59.991,1472172305,"274151322000094","219011344069620",36.64,22.80,0,287.35,380.22,0.0,0.0,0.000,653612.1,653612.1,4793,0,0,0,L,1151911521,0,121.78,122.91,0100,19,0,0,0,0,0,0,196,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1472172325,922878.00
08/25/2016 20:45,2,0.094,ALERT,213.29,300.27,59.949,1472172305,"201051344000579","219011344069620",27.87,21.80,0,287.65,338.74,2.7,0.7,0.000,541805.9,541805.9,4751,0,0,0,L,1122011218,0,121.33,122.46,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1472172327,922879.00
08/25/2016 20:45,2,0.096,ALERT,213.51,300.27,59.970,1472172305,"201051344000890","219011344069620",27.67,21.80,0,287.95,338.74,2.7,0.7,0.000,535428.2,535428.2,4741,0,0,0,L,1122011218,0,122.46,121.55,0100,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1472172329,922880.00
08/25/2016 20:45,2,0.076,ALERT,213.74,299.97,59.970,1472172305,"201051344000438","219011344069620",27.73,21.30,0,287.35,338.74,2.2,0.2,0.000,536930.4,536930.4,4748,0,0,0,L,1122011218,0,122.68,122.23,0100,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1472172330,922881.00
08/25/2016 20:45,2,0.104,ALERT,213.74,299.37,59.938,1472172305,"201051344000417","219011344069620",27.35,21.50,0,286.44,338.14,2.9,0.9,0.000,528293.8,528293.8,4743,0,0,0,L,1122011218,0,122.23,122.23,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1472172332,922882.00
08/25/2016 20:45,2,0.018,ALERT,212.38,299.67,59.944,1472172305,"274151322000083","219011344069620",26.54,23.00,0,286.14,338.44,0.0,0.0,0.000,789481.3,789481.3,4717,0,0,0,L,1151911521,0,122.01,122.68,0100,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1472172334,922883.00
08/25/2016 20:45,2,0.018,ALERT,212.83,298.77,59.965,1472172305,"274151322000076","219011344069620",27.53,22.80,0,286.14,351.97,0.0,0.0,0.000,842320.3,842320.3,4718,0,0,0,L,1151911521,0,122.23,122.91,0100,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472172336,922884.00
08/25/2016 20:45,2,0.076,ALERT,213.51,300.57,60.018,1472172305,"201051344000868","219011344069620",27.27,21.00,0,287.95,339.04,2.1,0.2,0.000,526402.2,526402.2,4752,0,0,0,L,1122011218,0,121.55,123.14,0100,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1472172338,922885.00
08/25/2016 20:45,2,0.012,ALERT,212.38,299.97,59.986,1472172305,"274151322000095","219011344069620",26.78,22.80,0,287.35,339.04,0.0,0.0,0.000,833812.8,833812.8,4728,0,0,0,L,1151911521,0,122.68,122.46,0100,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1472172340,922886.00
08/25/2016 20:45,2,0.051,ALERT,213.29,299.97,59.965,1472172305,"201051344000988","219011344069620",26.04,21.00,0,284.94,302.37,1.4,0.0,0.000,517587.1,517587.1,4767,0,0,0,L,1122011218,0,121.33,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1472172342,922887.00
08/25/2016 20:45,2,0.064,ALERT,213.51,299.37,59.970,1472172305,"201051344001025","219011344069620",27.65,21.00,0,286.74,338.74,1.9,0.0,0.000,536706.9,536706.9,4745,0,0,0,L,1122011218,0,122.01,122.23,0100,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1472172343,922888.00
08/25/2016 20:45,2,0.074,ALERT,213.29,300.27,59.949,1472172305,"201051344000458","219011344069620",27.31,22.00,0,287.05,339.95,2.1,0.1,0.000,533759.8,533759.8,4744,0,0,0,L,1122011218,0,121.78,122.68,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1472172345,922889.00
08/25/2016 20:45,2,0.059,ALERT,213.96,299.97,59.970,1472172305,"201051344000853","219011344069620",27.71,21.00,0,287.05,341.15,1.7,0.0,0.000,532976.7,532976.7,4746,0,0,0,L,1122011218,0,122.23,122.91,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1472172347,922890.00
08/25/2016 20:45,2,0.037,ALERT,213.96,300.27,59.959,1472172305,"201051344000685","219011344069620",27.37,21.30,0,287.05,338.44,1.0,0.0,0.000,536181.8,536181.8,4757,0,0,0,L,1122011218,0,123.14,122.01,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1472172349,922891.00
08/25/2016 20:45,2,0.064,ALERT,213.74,299.97,59.975,1472172305,"201051344000917","219011344069620",27.02,21.80,0,285.84,336.34,1.8,0.0,0.000,533152.2,533152.2,4765,0,0,0,L,1122011218,0,122.23,122.46,0100,19,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1472172351,922892.00
08/25/2016 20:45,2,0.066,ALERT,213.96,300.57,59.965,1472172305,"201051344001145","219011344069620",27.37,21.00,0,287.65,337.54,1.9,0.0,0.000,538344.6,538344.6,4761,0,0,0,L,1122011218,0,122.46,122.23,0100,21,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1472172352,922893.00
08/25/2016 20:45,2,0.055,ALERT,213.74,299.37,59.970,1472172305,"201051344000651","219011344069620",27.35,20.70,0,286.74,338.74,1.6,0.0,0.000,531261.7,531261.7,4741,0,0,0,L,1122011218,0,122.91,122.01,0100,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1472172354,922894.00
08/25/2016 20:45,2,0.006,ALERT,212.16,298.47,59.970,1472172305,"274151322000088","219011344069620",24.71,22.80,0,285.24,336.94,0.0,0.0,0.000,760367.6,760367.6,4712,0,0,0,L,1151911521,0,122.46,122.23,0100,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1472172356,922895.00
08/25/2016 20:45,2,0.000,ALERT,212.83,297.57,59.965,1472172305,"274151322000068","219011344069620",0.00,23.30,0,293.36,380.52,0.0,0.0,0.000,653908.2,653908.2,4785,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,201,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1472172358,922896.00
08/25/2016 20:45,2,0.090,ALERT,213.29,299.67,59.975,1472172305,"201051344001135","219011344069620",27.67,21.00,0,287.35,338.14,2.6,0.6,0.000,527416.2,527416.2,4738,0,0,0,L,1122011218,0,122.23,122.01,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1472172360,922897.00
08/25/2016 20:45,2,0.070,ALERT,213.29,300.57,59.975,1472172305,"201051344000594","219011344069620",27.75,22.00,0,287.35,339.04,2.0,0.0,0.000,538151.0,538151.0,4746,0,0,0,L,1122011218,0,121.55,122.23,0100,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1472172361,922898.00
08/25/2016 20:45,2,0.072,ALERT,213.74,299.67,59.981,1472172305,"201051344001203","219011344069620",27.08,21.30,0,287.05,338.14,2.0,0.0,0.000,535454.0,535454.0,4752,0,0,0,L,1122011218,0,122.91,122.01,0100,18,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1472172363,922899.00
08/25/2016 20:45,2,0.016,ALERT,212.38,299.37,59.965,1472172305,"274151322000054","219011344069620",26.16,22.80,0,286.44,338.14,0.0,0.0,0.000,776118.8,776118.8,4705,0,0,0,L,1151911521,0,122.46,122.46,0100,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1472172365,922900.00
08/25/2016 20:45,2,0.076,ALERT,213.51,299.67,59.928,1472172305,"201051344000867","219011344069620",26.98,21.80,0,287.05,337.54,2.1,0.1,0.000,525469.0,525469.0,4747,0,0,0,L,1122011218,0,122.01,122.46,0100,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1472172367,922901.00
08/25/2016 20:45,2,0.096,ALERT,213.51,299.97,59.959,1472172305,"201051344001093","219011344069620",26.70,21.50,0,287.05,335.74,2.6,0.6,0.000,532572.2,532572.2,4766,0,0,0,L,1122011218,0,122.23,122.01,0100,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1472172369,922902.00
08/25/2016 20:45,2,0.041,ALERT,213.29,299.97,59.954,1472172305,"201051344000900","219011344069620",27.17,21.00,0,287.05,339.04,1.2,0.0,0.000,542023.4,542023.4,4758,0,0,0,L,1122011218,0,121.55,122.46,0100,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1472172371,922903.00
08/25/2016 20:45,2,0.074,ALERT,213.74,299.67,59.965,1472172305,"201051344000648","219011344069620",27.37,20.70,0,286.74,340.85,2.1,0.1,0.000,531280.2,531280.2,4742,0,0,0,L,1122011218,0,121.33,123.14,0100,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1472172373,922904.00
08/25/2016 20:45,2,0.074,ALERT,213.51,300.57,59.907,1472172305,"201051344000569","219011344069620",27.55,21.50,0,287.95,339.34,2.1,0.1,0.000,542225.3,542225.3,4744,0,0,0,L,1122011218,0,121.33,122.91,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1472172375,922905.00
08/25/2016 20:45,2,0.092,ALERT,213.51,300.27,59.986,1472172305,"201051344000983","219011344069620",27.41,21.30,0,287.65,339.95,2.6,0.6,0.000,534495.8,534495.8,4740,0,0,0,L,1122011218,0,121.78,122.46,0100,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1472172376,922906.00
08/25/2016 20:45,2,0.057,ALERT,213.29,299.97,59.954,1472172305,"201051344001158","219011344069620",27.25,21.00,0,286.74,339.34,1.6,0.0,0.000,526694.5,526694.5,4748,0,0,0,L,1122011218,0,121.33,122.46,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1472172378,922907.00
08/25/2016 20:45,2,0.066,ALERT,213.74,300.57,59.965,1472172305,"201051344000576","219011344069620",26.70,21.00,0,287.65,337.54,1.8,0.0,0.000,534140.7,534140.7,4753,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1472172380,922908.00
08/25/2016 20:45,2,0.031,ALERT,212.38,297.87,59.949,1472172305,"274151322000087","219011344069620",24.75,24.00,0,284.34,314.40,0.0,0.0,0.000,748481.9,748481.9,4769,0,0,0,L,1151911521,0,122.23,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1472172382,922909.00
08/25/2016 21:00,2,0.000,ALERT,213.29,299.37,59.981,1472173203,"201051344000645","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,533644.1,533644.1,4752,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1472173205,922910.00
08/25/2016 21:00,2,0.000,ALERT,212.61,298.77,59.975,1472173203,"274151322000085","219011344069620",0.00,21.80,0,295.76,303.58,0.0,0.0,0.000,776205.3,776205.3,4708,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1472173207,922911.00
08/25/2016 21:00,2,0.000,ALERT,213.51,299.37,59.965,1472173203,"201051344000633","219011344069620",0.00,20.30,0,296.06,302.07,0.0,0.0,0.000,525163.1,525163.1,4745,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1472173209,922912.00
08/25/2016 21:00,2,0.000,ALERT,213.06,299.67,59.981,1472173203,"201051344000469","219011344069620",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,527563.0,527563.0,4762,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1472173211,922913.00
08/25/2016 21:00,2,0.000,ALERT,212.83,299.37,59.959,1472173203,"201051344000646","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,528462.3,528462.3,4745,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1472173213,922914.00
08/25/2016 21:00,2,0.000,ALERT,212.16,299.67,59.981,1472173203,"274151322000052","219011344069620",0.00,22.30,0,295.76,303.58,0.0,0.0,0.000,796701.2,796701.2,4705,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1472173215,922915.00
08/25/2016 21:00,2,0.000,ALERT,213.29,299.97,59.986,1472173203,"201051344000585","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,537853.1,537853.1,4738,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1472173216,922916.00
08/25/2016 21:00,2,0.000,ALERT,213.06,299.97,59.991,1472173203,"201051344001230","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,531682.8,531682.8,4763,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1472173218,922917.00
08/25/2016 21:00,2,0.000,ALERT,213.51,300.27,59.986,1472173203,"201051344000582","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,524435.7,524435.7,4739,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1472173220,922918.00
08/25/2016 21:00,2,0.000,ALERT,212.83,299.67,59.986,1472173203,"201051344000955","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,538179.0,538179.0,4747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1472173222,922919.00
08/25/2016 21:00,2,0.000,ALERT,212.61,297.87,59.986,1472173203,"274151322000094","219011344069620",0.00,21.80,0,295.46,350.47,0.0,0.0,0.000,653612.1,653612.1,4795,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472173224,922920.00
08/25/2016 21:00,2,0.000,ALERT,213.06,300.57,59.981,1472173203,"201051344000579","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,541805.9,541805.9,4753,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1472173226,922921.00
08/25/2016 21:00,2,0.000,ALERT,213.06,299.67,59.986,1472173203,"201051344000890","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,535428.2,535428.2,4743,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1472173227,922922.00
08/25/2016 21:00,2,0.000,ALERT,213.29,299.37,59.991,1472173203,"201051344000438","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,536930.4,536930.4,4750,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1472173229,922923.00
08/25/2016 21:00,2,0.000,ALERT,213.29,299.07,59.986,1472173203,"201051344000417","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,528293.9,528293.9,4745,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1472173231,922924.00
08/25/2016 21:00,2,0.000,ALERT,212.38,298.77,59.996,1472173203,"274151322000083","219011344069620",0.00,22.00,0,296.36,303.58,0.0,0.0,0.000,789481.3,789481.3,4719,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1472173233,922925.00
08/25/2016 21:00,2,0.000,ALERT,213.06,299.07,59.986,1472173203,"274151322000076","219011344069620",0.00,22.00,0,295.76,303.28,0.0,0.0,0.000,842320.3,842320.3,4720,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1472173235,922926.00
08/25/2016 21:00,2,0.000,ALERT,213.06,300.27,59.986,1472173203,"201051344000868","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,526402.2,526402.2,4754,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1472173237,922927.00
08/25/2016 21:00,2,0.000,ALERT,212.38,299.97,59.975,1472173203,"274151322000095","219011344069620",0.00,21.80,0,297.26,304.18,0.0,0.0,0.000,833812.8,833812.8,4730,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1472173238,922928.00
08/25/2016 21:00,2,0.000,ALERT,213.06,299.67,59.975,1472173203,"201051344000988","219011344069620",0.00,20.30,0,295.46,302.37,0.0,0.0,0.000,517587.1,517587.1,4769,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1472173240,922929.00
08/25/2016 21:00,2,0.000,ALERT,213.06,298.77,59.975,1472173203,"201051344001025","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,536706.9,536706.9,4747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1472173242,922930.00
08/25/2016 21:00,2,0.000,ALERT,213.06,299.97,59.970,1472173203,"201051344000458","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,533759.8,533759.8,4746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1472173244,922931.00
08/25/2016 21:00,2,0.000,ALERT,213.74,299.97,59.975,1472173203,"201051344000853","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,532976.7,532976.7,4748,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1472173246,922932.00
08/25/2016 21:00,2,0.000,ALERT,213.51,299.67,59.970,1472173203,"201051344000685","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,536181.8,536181.8,4759,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1472173247,922933.00
08/25/2016 21:00,2,0.000,ALERT,213.29,299.07,59.965,1472173203,"201051344000917","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,533152.2,533152.2,4767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1472173249,922934.00
08/25/2016 21:00,2,0.000,ALERT,213.51,299.97,59.975,1472173203,"201051344001145","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,538344.6,538344.6,4763,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1472173251,922935.00
08/25/2016 21:00,2,0.000,ALERT,213.29,298.77,59.981,1472173203,"201051344000651","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,531261.7,531261.7,4743,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1472173253,922936.00
08/25/2016 21:00,2,0.000,ALERT,212.16,298.47,59.954,1472173203,"274151322000088","219011344069620",0.00,22.00,0,295.76,303.28,0.0,0.0,0.000,760367.6,760367.6,4714,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1472173254,922937.00
08/25/2016 21:00,2,0.000,ALERT,213.06,298.17,59.959,1472173203,"274151322000068","219011344069620",0.00,22.30,0,295.46,302.37,0.0,0.0,0.000,653908.2,653908.2,4787,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472173256,922938.00
08/25/2016 21:00,2,0.000,ALERT,212.83,299.37,59.975,1472173203,"201051344001135","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,527416.3,527416.3,4740,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1472173258,922939.00
08/25/2016 21:00,2,0.000,ALERT,212.83,300.57,59.975,1472173203,"201051344000594","219011344069620",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,538151.0,538151.0,4748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1472173260,922940.00
08/25/2016 21:00,2,0.000,ALERT,213.29,299.37,59.981,1472173203,"201051344001203","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,535454.0,535454.0,4754,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1472173262,922941.00
08/25/2016 21:00,2,0.000,ALERT,212.16,298.77,59.965,1472173203,"274151322000054","219011344069620",0.00,22.00,0,296.06,303.88,0.0,0.0,0.000,776118.8,776118.8,4707,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1472173263,922942.00
08/25/2016 21:00,2,0.000,ALERT,213.29,299.67,59.981,1472173203,"201051344000867","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,525469.0,525469.0,4749,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1472173265,922943.00
08/25/2016 21:00,2,0.000,ALERT,213.29,299.67,59.970,1472173203,"201051344001093","219011344069620",0.00,20.70,0,298.17,301.17,0.0,0.0,0.000,532572.3,532572.3,4768,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1472173267,922944.00
08/25/2016 21:00,2,0.000,ALERT,213.06,299.67,59.975,1472173203,"201051344000900","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,542023.4,542023.4,4760,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1472173269,922945.00
08/25/2016 21:00,2,0.000,ALERT,213.29,299.37,59.986,1472173203,"201051344000648","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,531280.2,531280.2,4744,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1472173271,922946.00
08/25/2016 21:00,2,0.000,ALERT,213.29,300.27,59.975,1472173203,"201051344000569","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,542225.3,542225.3,4746,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1472173272,922947.00
08/25/2016 21:00,2,0.000,ALERT,213.06,300.27,60.012,1472173203,"201051344000983","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,534495.8,534495.8,4742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1472173274,922948.00
08/25/2016 21:00,2,0.000,ALERT,213.06,299.37,59.986,1472173203,"201051344001158","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,526694.5,526694.5,4750,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1472173276,922949.00
08/25/2016 21:00,2,0.000,ALERT,213.51,300.27,59.975,1472173203,"201051344000576","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,534140.7,534140.7,4755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1472173278,922950.00
08/25/2016 21:00,2,0.000,ALERT,212.38,297.87,59.970,1472173203,"274151322000087","219011344069620",0.00,22.80,0,295.76,302.98,0.0,0.0,0.000,748481.9,748481.9,4771,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1472173280,922951.00
08/25/2016 21:15,2,0.000,ALERT,213.29,299.07,59.949,1472174104,"201051344000645","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,533644.1,533644.1,4754,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472174106,922952.00
08/25/2016 21:15,2,0.000,ALERT,211.93,298.17,59.986,1472174104,"274151322000085","219011344069620",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,776205.3,776205.3,4710,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174107,922953.00
08/25/2016 21:15,2,0.000,ALERT,213.29,298.77,59.938,1472174104,"201051344000633","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,525163.1,525163.1,4747,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174109,922954.00
08/25/2016 21:15,2,0.000,ALERT,212.83,298.77,59.944,1472174104,"201051344000469","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,527563.0,527563.0,4764,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174111,922955.00
08/25/2016 21:15,2,0.000,ALERT,212.61,298.47,59.970,1472174104,"201051344000646","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,528462.3,528462.3,4747,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174113,922956.00
08/25/2016 21:15,2,0.000,ALERT,211.70,298.77,59.965,1472174104,"274151322000052","219011344069620",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,796701.2,796701.2,4707,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174115,922957.00
08/25/2016 21:15,2,0.000,ALERT,213.06,298.77,59.970,1472174104,"201051344000585","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,537853.1,537853.1,4740,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174117,922958.00
08/25/2016 21:15,2,0.000,ALERT,212.83,299.07,60.018,1472174104,"201051344001230","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,531682.8,531682.8,4765,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174118,922959.00
08/25/2016 21:15,2,0.000,ALERT,213.29,299.37,59.975,1472174104,"201051344000582","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,524435.7,524435.7,4741,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174120,922960.00
08/25/2016 21:15,2,0.000,ALERT,212.61,298.77,59.975,1472174104,"201051344000955","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,538179.0,538179.0,4749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174122,922961.00
08/25/2016 21:15,2,0.000,ALERT,212.16,297.87,59.954,1472174104,"274151322000094","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,653612.1,653612.1,4797,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472174124,922962.00
08/25/2016 21:15,2,0.000,ALERT,212.83,299.67,59.981,1472174104,"201051344000579","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,541805.9,541805.9,4755,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174126,922963.00
08/25/2016 21:15,2,0.000,ALERT,212.83,299.07,59.970,1472174104,"201051344000890","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,535428.2,535428.2,4745,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174127,922964.00
08/25/2016 21:15,2,0.000,ALERT,213.06,298.47,59.975,1472174104,"201051344000438","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,536930.4,536930.4,4752,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174129,922965.00
08/25/2016 21:15,2,0.000,ALERT,213.06,298.17,59.949,1472174104,"201051344000417","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,528293.9,528293.9,4747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472174131,922966.00
08/25/2016 21:15,2,0.000,ALERT,211.93,298.47,59.970,1472174104,"274151322000083","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,789481.3,789481.3,4721,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174133,922967.00
08/25/2016 21:15,2,0.000,ALERT,212.61,298.17,59.959,1472174104,"274151322000076","219011344069620",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,842320.3,842320.3,4722,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174135,922968.00
08/25/2016 21:15,2,0.000,ALERT,212.83,299.67,59.981,1472174104,"201051344000868","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,526402.2,526402.2,4756,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472174137,922969.00
08/25/2016 21:15,2,0.000,ALERT,211.93,299.07,60.007,1472174104,"274151322000095","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,833812.8,833812.8,4732,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174139,922970.00
08/25/2016 21:15,2,0.000,ALERT,212.61,299.07,59.981,1472174104,"201051344000988","219011344069620",0.00,19.80,0,295.16,301.47,0.0,0.0,0.000,517587.1,517587.1,4771,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174140,922971.00
08/25/2016 21:15,2,0.000,ALERT,212.83,298.17,59.986,1472174104,"201051344001025","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,536706.9,536706.9,4749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174142,922972.00
08/25/2016 21:15,2,0.000,ALERT,212.61,299.07,59.970,1472174104,"201051344000458","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,533759.8,533759.8,4748,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174144,922973.00
08/25/2016 21:15,2,0.000,ALERT,213.29,298.77,59.986,1472174104,"201051344000853","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,532976.7,532976.7,4750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174146,922974.00
08/25/2016 21:15,2,0.000,ALERT,213.29,299.07,59.986,1472174104,"201051344000685","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,536181.8,536181.8,4761,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174148,922975.00
08/25/2016 21:15,2,0.000,ALERT,213.06,298.17,59.981,1472174104,"201051344000917","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,533152.2,533152.2,4769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174150,922976.00
08/25/2016 21:15,2,0.000,ALERT,213.29,299.07,59.965,1472174104,"201051344001145","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,538344.6,538344.6,4765,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174151,922977.00
08/25/2016 21:15,2,0.000,ALERT,213.06,298.17,59.986,1472174104,"201051344000651","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,531261.7,531261.7,4745,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174153,922978.00
08/25/2016 21:15,2,0.000,ALERT,211.70,297.87,59.981,1472174104,"274151322000088","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,760367.6,760367.6,4716,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174155,922979.00
08/25/2016 21:15,2,0.000,ALERT,212.38,297.26,59.975,1472174104,"274151322000068","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,653908.2,653908.2,4789,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174157,922980.00
