ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 21:15,2,0.000,ALERT,212.61,298.77,59.986,1472174104,"201051344001135","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,527416.3,527416.3,4742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174159,922981.00
08/25/2016 21:15,2,0.000,ALERT,212.38,299.67,59.975,1472174104,"201051344000594","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,538151.0,538151.0,4750,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174160,922982.00
08/25/2016 21:15,2,0.000,ALERT,213.06,298.47,59.965,1472174104,"201051344001203","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,535454.0,535454.0,4756,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174162,922983.00
08/25/2016 21:15,2,0.000,ALERT,211.70,298.17,59.975,1472174104,"274151322000054","219011344069620",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,776118.8,776118.8,4709,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174164,922984.00
08/25/2016 21:15,2,0.000,ALERT,212.83,298.77,59.928,1472174104,"201051344000867","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,525469.0,525469.0,4751,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174166,922985.00
08/25/2016 21:15,2,0.000,ALERT,212.83,298.77,59.965,1472174104,"201051344001093","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,532572.3,532572.3,4770,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472174168,922986.00
08/25/2016 21:15,2,0.000,ALERT,212.61,299.07,60.002,1472174104,"201051344000900","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,542023.4,542023.4,4762,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472174170,922987.00
08/25/2016 21:15,2,0.000,ALERT,213.06,298.47,60.012,1472174104,"201051344000648","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,531280.2,531280.2,4746,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174172,922988.00
08/25/2016 21:15,2,0.000,ALERT,212.83,299.67,59.975,1472174104,"201051344000569","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,542225.3,542225.3,4748,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174174,922989.00
08/25/2016 21:15,2,0.000,ALERT,212.83,299.37,59.991,1472174104,"201051344000983","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,534495.8,534495.8,4744,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472174176,922990.00
08/25/2016 21:15,2,0.000,ALERT,212.83,298.77,59.986,1472174104,"201051344001158","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,526694.5,526694.5,4752,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174177,922991.00
08/25/2016 21:15,2,0.000,ALERT,213.06,299.67,59.970,1472174104,"201051344000576","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,534140.7,534140.7,4757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472174179,922992.00
08/25/2016 21:15,2,0.000,ALERT,212.16,297.26,59.981,1472174104,"274151322000087","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,748481.9,748481.9,4773,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472174181,922993.00
08/25/2016 21:30,2,0.000,ALERT,213.29,298.77,60.028,1472175003,"201051344000645","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,533644.1,533644.1,4756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175005,922994.00
08/25/2016 21:30,2,0.000,ACTIVE_NO_POWER,211.93,297.87,59.996,1472175003,"274151322000085","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,776205.3,776205.3,4712,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472175007,922995.00
08/25/2016 21:30,2,0.000,ALERT,213.29,298.47,59.996,1472175003,"201051344000633","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,525163.1,525163.1,4749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175009,922996.00
08/25/2016 21:30,2,0.000,ALERT,212.83,298.77,59.949,1472175003,"201051344000469","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,527563.0,527563.0,4766,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175011,922997.00
08/25/2016 21:30,2,0.000,ALERT,212.16,297.87,60.007,1472175003,"201051344000646","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,528462.3,528462.3,4749,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175013,922998.00
08/25/2016 21:30,2,0.000,ALERT,211.70,297.26,59.996,1472175003,"274151322000052","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,796701.2,796701.2,4709,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175015,922999.00
08/25/2016 21:30,2,0.000,ALERT,212.83,298.47,60.007,1472175003,"201051344000585","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,537853.1,537853.1,4742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175016,923000.00
08/25/2016 21:30,2,0.000,ALERT,212.38,298.47,59.996,1472175003,"201051344001230","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,531682.8,531682.8,4767,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175018,923001.00
08/25/2016 21:30,2,0.000,ALERT,213.06,299.07,59.959,1472175003,"201051344000582","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,524435.7,524435.7,4743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175020,923002.00
08/25/2016 21:30,2,0.000,ALERT,212.16,298.17,60.002,1472175003,"201051344000955","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,538179.0,538179.0,4751,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175022,923003.00
08/25/2016 21:30,2,0.000,ALERT,211.93,296.96,60.012,1472175003,"274151322000094","219011344069620",0.00,20.30,0,295.76,299.07,0.0,0.0,0.000,653612.1,653612.1,4799,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175024,923004.00
08/25/2016 21:30,2,0.000,ALERT,212.83,299.67,60.002,1472175003,"201051344000579","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,541805.9,541805.9,4757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175025,923005.00
08/25/2016 21:30,2,0.000,ALERT,212.38,298.77,60.007,1472175003,"201051344000890","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,535428.2,535428.2,4747,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175027,923006.00
08/25/2016 21:30,2,0.000,ALERT,212.16,297.57,60.002,1472175003,"201051344000438","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,536930.4,536930.4,4754,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175029,923007.00
08/25/2016 21:30,2,0.000,ALERT,212.61,297.26,60.002,1472175003,"201051344000417","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,528293.9,528293.9,4749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175031,923008.00
08/25/2016 21:30,2,0.000,ALERT,211.93,298.17,60.002,1472175003,"274151322000083","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,789481.3,789481.3,4723,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175033,923009.00
08/25/2016 21:30,2,0.000,ALERT,212.61,298.47,59.986,1472175003,"274151322000076","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,842320.3,842320.3,4724,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175035,923010.00
08/25/2016 21:30,2,0.000,ALERT,212.83,299.67,60.007,1472175003,"201051344000868","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,526402.2,526402.2,4758,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175036,923011.00
08/25/2016 21:30,2,0.000,ALERT,212.16,298.47,60.007,1472175003,"274151322000095","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,833812.8,833812.8,4734,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175038,923012.00
08/25/2016 21:30,2,0.000,ALERT,212.61,299.07,60.012,1472175003,"201051344000988","219011344069620",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,517587.1,517587.1,4773,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175040,923013.00
08/25/2016 21:30,2,0.000,ALERT,212.61,297.57,60.002,1472175003,"201051344001025","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,536706.9,536706.9,4751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175042,923014.00
08/25/2016 21:30,2,0.000,ALERT,212.61,299.07,59.996,1472175003,"201051344000458","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,533759.8,533759.8,4750,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175043,923015.00
08/25/2016 21:30,2,0.000,ALERT,213.29,299.07,60.007,1472175003,"201051344000853","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,532976.7,532976.7,4752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175045,923016.00
08/25/2016 21:30,2,0.000,ALERT,213.06,298.47,60.007,1472175003,"201051344000685","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,536181.8,536181.8,4763,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175047,923017.00
08/25/2016 21:30,2,0.000,ALERT,212.61,297.87,60.012,1472175003,"201051344000917","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,533152.2,533152.2,4771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175049,923018.00
08/25/2016 21:30,2,0.000,ALERT,213.06,298.77,60.012,1472175003,"201051344001145","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,538344.6,538344.6,4767,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175051,923019.00
08/25/2016 21:30,2,0.000,ALERT,212.83,297.87,60.007,1472175003,"201051344000651","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,531261.7,531261.7,4747,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175053,923020.00
08/25/2016 21:30,2,0.000,ALERT,211.70,297.87,60.002,1472175003,"274151322000088","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,760367.6,760367.6,4718,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175054,923021.00
08/25/2016 21:30,2,0.000,ALERT,212.61,296.96,60.012,1472175003,"274151322000068","219011344069620",0.00,21.00,0,295.46,298.77,0.0,0.0,0.000,653908.2,653908.2,4791,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175056,923022.00
08/25/2016 21:30,2,0.000,ALERT,212.38,298.47,60.018,1472175003,"201051344001135","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,527416.3,527416.3,4744,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175058,923023.00
08/25/2016 21:30,2,0.000,ALERT,212.61,299.67,60.007,1472175003,"201051344000594","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,538151.0,538151.0,4752,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175060,923024.00
08/25/2016 21:30,2,0.000,ALERT,212.83,298.17,60.012,1472175003,"201051344001203","219011344069620",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,535454.0,535454.0,4758,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175061,923025.00
08/25/2016 21:30,2,0.000,ALERT,212.16,298.17,60.007,1472175003,"274151322000054","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,776118.8,776118.8,4711,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175063,923026.00
08/25/2016 21:30,2,0.000,ALERT,213.06,298.77,60.007,1472175003,"201051344000867","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,525469.0,525469.0,4753,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175065,923027.00
08/25/2016 21:30,2,0.000,ALERT,212.83,298.47,60.018,1472175003,"201051344001093","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,532572.3,532572.3,4772,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175067,923028.00
08/25/2016 21:30,2,0.000,ALERT,212.83,299.07,60.012,1472175003,"201051344000900","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,542023.4,542023.4,4764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175069,923029.00
08/25/2016 21:30,2,0.000,ALERT,213.06,298.47,59.975,1472175003,"201051344000648","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,531280.2,531280.2,4748,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175071,923030.00
08/25/2016 21:30,2,0.000,ALERT,212.83,299.67,60.007,1472175003,"201051344000569","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,542225.3,542225.3,4750,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175073,923031.00
08/25/2016 21:30,2,0.000,ALERT,212.83,299.67,60.012,1472175003,"201051344000983","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,534495.8,534495.8,4746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175075,923032.00
08/25/2016 21:30,2,0.000,ALERT,212.83,298.77,60.034,1472175003,"201051344001158","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,526694.5,526694.5,4754,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175076,923033.00
08/25/2016 21:30,2,0.000,ALERT,213.29,299.67,60.012,1472175003,"201051344000576","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,534140.7,534140.7,4759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175078,923034.00
08/25/2016 21:30,2,0.000,ALERT,212.16,297.26,60.023,1472175003,"274151322000087","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,748481.9,748481.9,4775,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175080,923035.00
08/25/2016 21:45,2,0.000,ALERT,213.06,298.77,59.965,1472175903,"201051344000645","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,533644.1,533644.1,4758,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175905,923036.00
08/25/2016 21:45,2,0.000,ALERT,211.70,297.57,60.012,1472175903,"274151322000085","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,776205.3,776205.3,4713,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175907,923037.00
08/25/2016 21:45,2,0.000,ALERT,213.06,298.77,60.012,1472175903,"201051344000633","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,525163.1,525163.1,4751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175909,923038.00
08/25/2016 21:45,2,0.000,ALERT,212.61,299.07,60.012,1472175903,"201051344000469","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,527563.0,527563.0,4768,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175911,923039.00
08/25/2016 21:45,2,0.000,ALERT,212.38,298.77,60.012,1472175903,"201051344000646","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,528462.3,528462.3,4751,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175912,923040.00
08/25/2016 21:45,2,0.000,ALERT,211.25,298.17,60.007,1472175903,"274151322000052","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,796701.2,796701.2,4711,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175914,923041.00
08/25/2016 21:45,2,0.000,ALERT,212.83,299.07,60.018,1472175903,"201051344000585","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,537853.1,537853.1,4744,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175916,923042.00
08/25/2016 21:45,2,0.000,ALERT,212.38,299.07,59.975,1472175903,"201051344001230","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,531682.8,531682.8,4769,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175918,923043.00
08/25/2016 21:45,2,0.000,ALERT,213.06,299.37,59.981,1472175903,"201051344000582","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,524435.7,524435.7,4745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175920,923044.00
08/25/2016 21:45,2,0.000,ALERT,212.38,298.77,60.034,1472175903,"201051344000955","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,538179.0,538179.0,4753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175921,923045.00
08/25/2016 21:45,2,0.000,ALERT,211.70,297.26,60.007,1472175903,"274151322000094","219011344069620",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,653612.1,653612.1,4801,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175923,923046.00
08/25/2016 21:45,2,0.000,ALERT,212.61,299.67,59.986,1472175903,"201051344000579","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,541805.9,541805.9,4759,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175925,923047.00
08/25/2016 21:45,2,0.000,ALERT,212.61,299.37,60.018,1472175903,"201051344000890","219011344069620",0.00,19.50,0,295.46,301.17,0.0,0.0,0.000,535428.2,535428.2,4749,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175927,923048.00
08/25/2016 21:45,2,0.000,ALERT,213.06,299.07,60.023,1472175903,"201051344000438","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,536930.4,536930.4,4756,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175929,923049.00
08/25/2016 21:45,2,0.000,ALERT,212.83,298.17,60.007,1472175903,"201051344000417","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,528293.9,528293.9,4751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175930,923050.00
08/25/2016 21:45,2,0.000,ALERT,211.70,297.87,60.002,1472175903,"274151322000083","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,789481.3,789481.3,4725,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175932,923051.00
08/25/2016 21:45,2,0.000,ALERT,212.16,297.57,60.002,1472175903,"274151322000076","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,842320.3,842320.3,4726,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175934,923052.00
08/25/2016 21:45,2,0.000,ALERT,212.61,299.67,60.012,1472175903,"201051344000868","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,526402.2,526402.2,4760,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175936,923053.00
08/25/2016 21:45,2,0.000,ALERT,211.48,298.77,59.996,1472175903,"274151322000095","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,833812.8,833812.8,4736,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175938,923054.00
08/25/2016 21:45,2,0.000,ALERT,212.38,299.07,59.996,1472175903,"201051344000988","219011344069620",0.00,19.50,0,294.56,300.57,0.0,0.0,0.000,517587.1,517587.1,4775,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175939,923055.00
08/25/2016 21:45,2,0.000,ALERT,212.61,298.17,59.970,1472175903,"201051344001025","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,536706.9,536706.9,4753,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175941,923056.00
08/25/2016 21:45,2,0.000,ALERT,212.61,299.37,60.012,1472175903,"201051344000458","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,533759.8,533759.8,4752,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175943,923057.00
08/25/2016 21:45,2,0.000,ALERT,213.06,298.77,60.012,1472175903,"201051344000853","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,532976.7,532976.7,4754,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175945,923058.00
08/25/2016 21:45,2,0.000,ALERT,213.06,298.77,59.970,1472175903,"201051344000685","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,536181.8,536181.8,4765,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175947,923059.00
08/25/2016 21:45,2,0.000,ALERT,212.83,298.17,59.970,1472175903,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,533152.2,533152.2,4773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175949,923060.00
08/25/2016 21:45,2,0.000,ALERT,213.06,299.07,60.012,1472175903,"201051344001145","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,538344.6,538344.6,4769,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175950,923061.00
08/25/2016 21:45,2,0.000,ALERT,213.06,298.17,60.002,1472175903,"201051344000651","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,531261.7,531261.7,4749,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175952,923062.00
08/25/2016 21:45,2,0.000,ALERT,211.25,297.57,59.981,1472175903,"274151322000088","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,760367.6,760367.6,4720,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175954,923063.00
08/25/2016 21:45,2,0.000,ALERT,212.16,296.66,59.975,1472175903,"274151322000068","219011344069620",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,653908.2,653908.2,4793,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175956,923064.00
08/25/2016 21:45,2,0.000,ALERT,212.38,298.77,59.991,1472175903,"201051344001135","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,527416.3,527416.3,4746,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175958,923065.00
08/25/2016 21:45,2,0.000,ALERT,212.38,299.67,60.007,1472175903,"201051344000594","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,538151.0,538151.0,4754,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175960,923066.00
08/25/2016 21:45,2,0.000,ALERT,212.83,298.47,60.007,1472175903,"201051344001203","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,535454.0,535454.0,4760,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175961,923067.00
08/25/2016 21:45,2,0.000,ALERT,211.48,298.77,59.996,1472175903,"274151322000054","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,776118.8,776118.8,4713,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175963,923068.00
08/25/2016 21:45,2,0.000,ALERT,212.83,298.77,60.007,1472175903,"201051344000867","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,525469.0,525469.0,4755,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175965,923069.00
08/25/2016 21:45,2,0.000,ALERT,212.83,298.77,60.007,1472175903,"201051344001093","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,532572.3,532572.3,4774,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175967,923070.00
08/25/2016 21:45,2,0.000,ALERT,212.38,299.07,60.007,1472175903,"201051344000900","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,542023.4,542023.4,4766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175968,923071.00
08/25/2016 21:45,2,0.000,ALERT,213.06,298.77,60.002,1472175903,"201051344000648","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,531280.2,531280.2,4750,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175970,923072.00
08/25/2016 21:45,2,0.000,ALERT,212.83,299.67,60.007,1472175903,"201051344000569","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,542225.3,542225.3,4752,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472175972,923073.00
08/25/2016 21:45,2,0.000,ALERT,212.83,299.67,60.007,1472175903,"201051344000983","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,534495.8,534495.8,4748,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175974,923074.00
08/25/2016 21:45,2,0.000,ALERT,212.61,299.07,60.018,1472175903,"201051344001158","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,526694.5,526694.5,4756,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175976,923075.00
08/25/2016 21:45,2,0.000,ALERT,213.29,299.67,60.007,1472175903,"201051344000576","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,534140.7,534140.7,4761,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175978,923076.00
08/25/2016 21:45,2,0.000,ALERT,211.93,297.57,60.007,1472175903,"274151322000087","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,748481.9,748481.9,4777,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472175980,923077.00
08/25/2016 22:00,2,0.000,ALERT,213.29,299.07,60.012,1472176804,"201051344000645","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,533644.1,533644.1,4760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176806,923078.00
08/25/2016 22:00,2,0.000,ALERT,212.38,298.17,60.007,1472176804,"274151322000085","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,776205.3,776205.3,4715,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176808,923079.00
08/25/2016 22:00,2,0.000,ALERT,213.51,298.77,60.012,1472176804,"201051344000633","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,525163.1,525163.1,4753,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472176810,923080.00
08/25/2016 22:00,2,0.000,ALERT,212.83,298.77,59.965,1472176804,"201051344000469","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,527563.0,527563.0,4770,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472176812,923081.00
08/25/2016 22:00,2,0.000,ALERT,212.16,298.77,60.039,1472176804,"201051344000646","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,528462.3,528462.3,4753,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176813,923082.00
08/25/2016 22:00,2,0.000,ALERT,211.93,298.77,60.002,1472176804,"274151322000052","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,796701.2,796701.2,4713,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176815,923083.00
08/25/2016 22:00,2,0.000,ALERT,212.83,299.07,60.018,1472176804,"201051344000585","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,537853.1,537853.1,4746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176817,923084.00
08/25/2016 22:00,2,0.000,ALERT,212.38,299.07,60.018,1472176804,"201051344001230","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,531682.8,531682.8,4771,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176819,923085.00
08/25/2016 22:00,2,0.000,ALERT,213.06,299.37,60.012,1472176804,"201051344000582","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,524435.7,524435.7,4747,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176821,923086.00
08/25/2016 22:00,2,0.000,ALERT,212.38,298.77,60.012,1472176804,"201051344000955","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,538179.0,538179.0,4755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176822,923087.00
08/25/2016 22:00,2,0.000,ALERT,212.16,297.57,59.986,1472176804,"274151322000094","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,653612.1,653612.1,4803,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176824,923088.00
08/25/2016 22:00,2,0.000,ALERT,212.83,299.67,60.002,1472176804,"201051344000579","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,541805.9,541805.9,4761,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176826,923089.00
08/25/2016 22:00,2,0.000,ALERT,212.61,299.67,60.007,1472176804,"201051344000890","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,535428.2,535428.2,4751,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176828,923090.00
08/25/2016 22:00,2,0.000,ALERT,212.83,299.07,60.007,1472176804,"201051344000438","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,536930.4,536930.4,4758,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176830,923091.00
08/25/2016 22:00,2,0.000,ALERT,212.83,298.47,60.018,1472176804,"201051344000417","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,528293.9,528293.9,4753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176831,923092.00
08/25/2016 22:00,2,0.000,ALERT,212.16,298.47,60.002,1472176804,"274151322000083","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,789481.3,789481.3,4727,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176833,923093.00
08/25/2016 22:00,2,0.000,ALERT,212.61,298.17,60.012,1472176804,"274151322000076","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,842320.3,842320.3,4728,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176835,923094.00
08/25/2016 22:00,2,0.000,ALERT,212.61,299.97,60.023,1472176804,"201051344000868","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,526402.2,526402.2,4762,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176837,923095.00
08/25/2016 22:00,2,0.000,ALERT,212.16,298.77,60.012,1472176804,"274151322000095","219011344069620",0.00,19.80,0,297.26,300.27,0.0,0.0,0.000,833812.8,833812.8,4738,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176839,923096.00
08/25/2016 22:00,2,0.000,ALERT,212.61,299.37,60.012,1472176804,"201051344000988","219011344069620",0.00,19.50,0,294.56,300.27,0.0,0.0,0.000,517587.1,517587.1,4777,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176841,923097.00
08/25/2016 22:00,2,0.000,ALERT,212.38,298.47,60.049,1472176804,"201051344001025","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,536706.9,536706.9,4755,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176842,923098.00
08/25/2016 22:00,2,0.000,ALERT,212.61,299.07,60.012,1472176804,"201051344000458","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,533759.8,533759.8,4754,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176844,923099.00
08/25/2016 22:00,2,0.000,ALERT,213.29,298.77,59.981,1472176804,"201051344000853","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,532976.7,532976.7,4756,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176846,923100.00
08/25/2016 22:00,2,0.000,ALERT,213.06,299.07,60.018,1472176804,"201051344000685","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,536181.8,536181.8,4767,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176848,923101.00
08/25/2016 22:00,2,0.000,ALERT,212.83,298.47,60.018,1472176804,"201051344000917","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,533152.2,533152.2,4775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176850,923102.00
08/25/2016 22:00,2,0.000,ALERT,212.83,299.07,60.012,1472176804,"201051344001145","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,538344.6,538344.6,4771,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176852,923103.00
08/25/2016 22:00,2,0.000,ALERT,212.83,298.47,60.018,1472176804,"201051344000651","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,531261.7,531261.7,4751,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176853,923104.00
08/25/2016 22:00,2,0.000,ALERT,211.70,297.87,60.012,1472176804,"274151322000088","219011344069620",0.00,20.30,0,296.36,299.37,0.0,0.0,0.000,760367.6,760367.6,4722,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176855,923105.00
08/25/2016 22:00,2,0.000,ALERT,212.61,297.57,60.012,1472176804,"274151322000068","219011344069620",0.00,20.70,0,295.76,298.77,0.0,0.0,0.000,653908.2,653908.2,4795,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176857,923106.00
08/25/2016 22:00,2,0.000,ALERT,212.38,298.77,60.012,1472176804,"201051344001135","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,527416.3,527416.3,4748,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176859,923107.00
08/25/2016 22:00,2,0.000,ALERT,212.38,299.67,60.012,1472176804,"201051344000594","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,538151.0,538151.0,4756,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176861,923108.00
08/25/2016 22:00,2,0.000,ALERT,212.83,298.77,60.012,1472176804,"201051344001203","219011344069620",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,535454.0,535454.0,4762,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472176862,923109.00
08/25/2016 22:00,2,0.000,ALERT,212.16,298.77,60.012,1472176804,"274151322000054","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,776118.8,776118.8,4715,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176864,923110.00
08/25/2016 22:00,2,0.000,ALERT,212.83,298.77,60.012,1472176804,"201051344000867","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,525469.0,525469.0,4757,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176866,923111.00
08/25/2016 22:00,2,0.000,ALERT,212.61,299.07,60.007,1472176804,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,532572.3,532572.3,4776,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176868,923112.00
08/25/2016 22:00,2,0.000,ALERT,212.61,299.07,60.039,1472176804,"201051344000900","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,542023.4,542023.4,4768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176870,923113.00
08/25/2016 22:00,2,0.000,ALERT,212.83,298.47,60.012,1472176804,"201051344000648","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,531280.2,531280.2,4752,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176871,923114.00
08/25/2016 22:00,2,0.000,ALERT,212.83,299.67,60.039,1472176804,"201051344000569","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,542225.3,542225.3,4754,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176873,923115.00
08/25/2016 22:00,2,0.000,ALERT,212.83,299.67,60.039,1472176804,"201051344000983","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,534495.8,534495.8,4750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176875,923116.00
08/25/2016 22:00,2,0.000,ALERT,213.06,299.07,60.018,1472176804,"201051344001158","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,526694.5,526694.5,4758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176877,923117.00
08/25/2016 22:00,2,0.000,ALERT,213.29,299.67,60.018,1472176804,"201051344000576","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,534140.7,534140.7,4763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176879,923118.00
08/25/2016 22:00,2,0.000,ALERT,211.93,297.57,60.012,1472176804,"274151322000087","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,748481.9,748481.9,4779,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472176880,923119.00
08/25/2016 22:15,2,0.000,ALERT,213.74,299.37,59.991,1472177703,"201051344000645","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,533644.1,533644.1,4762,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177705,923120.00
08/25/2016 22:15,2,0.000,ALERT,212.38,298.47,59.949,1472177703,"274151322000085","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,776205.3,776205.3,4717,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177707,923121.00
08/25/2016 22:15,2,0.000,ALERT,213.74,299.07,59.991,1472177703,"201051344000633","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,525163.1,525163.1,4755,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177709,923122.00
08/25/2016 22:15,2,0.000,ALERT,213.29,299.37,60.007,1472177703,"201051344000469","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,527563.0,527563.0,4772,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472177711,923123.00
08/25/2016 22:15,2,0.000,ALERT,213.29,299.97,59.981,1472177703,"201051344000646","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,528462.3,528462.3,4755,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177712,923124.00
08/25/2016 22:15,2,0.000,ALERT,212.16,299.07,59.981,1472177703,"274151322000052","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,796701.2,796701.2,4715,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472177714,923125.00
