ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 22:15,2,0.000,ALERT,213.74,299.97,59.954,1472177703,"201051344000585","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,537853.1,537853.1,4748,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177716,923126.00
08/25/2016 22:15,2,0.000,ALERT,213.29,300.27,59.996,1472177703,"201051344001230","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,531682.8,531682.8,4773,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177718,923127.00
08/25/2016 22:15,2,0.000,ALERT,213.96,300.87,59.991,1472177703,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,524435.7,524435.7,4749,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177719,923128.00
08/25/2016 22:15,2,0.000,ALERT,213.06,299.97,59.991,1472177703,"201051344000955","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,538179.0,538179.0,4757,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472177721,923129.00
08/25/2016 22:15,2,0.000,ALERT,212.38,297.87,59.986,1472177703,"274151322000094","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,653612.1,653612.1,4805,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177723,923130.00
08/25/2016 22:15,2,0.000,ALERT,213.29,300.27,60.023,1472177703,"201051344000579","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,541805.9,541805.9,4763,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177725,923131.00
08/25/2016 22:15,2,0.000,ALERT,213.29,300.27,59.981,1472177703,"201051344000890","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,535428.2,535428.2,4753,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177727,923132.00
08/25/2016 22:15,2,0.000,ALERT,213.51,299.97,59.986,1472177703,"201051344000438","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,536930.4,536930.4,4760,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177729,923133.00
08/25/2016 22:15,2,0.000,ALERT,213.74,299.37,59.981,1472177703,"201051344000417","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,528293.9,528293.9,4755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177731,923134.00
08/25/2016 22:15,2,0.000,ALERT,212.16,298.47,59.986,1472177703,"274151322000083","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,789481.3,789481.3,4729,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177732,923135.00
08/25/2016 22:15,2,0.000,ALERT,212.83,297.87,59.986,1472177703,"274151322000076","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,842320.3,842320.3,4730,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177734,923136.00
08/25/2016 22:15,2,0.000,ALERT,213.06,299.97,59.981,1472177703,"201051344000868","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,526402.2,526402.2,4764,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177736,923137.00
08/25/2016 22:15,2,0.000,ALERT,212.38,299.37,59.965,1472177703,"274151322000095","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,833812.8,833812.8,4740,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472177738,923138.00
08/25/2016 22:15,2,0.000,ALERT,213.06,299.37,59.981,1472177703,"201051344000988","219011344069620",0.00,19.50,0,294.86,300.87,0.0,0.0,0.000,517587.1,517587.1,4779,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177740,923139.00
08/25/2016 22:15,2,0.000,ALERT,213.29,299.07,59.981,1472177703,"201051344001025","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,536706.9,536706.9,4757,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472177741,923140.00
08/25/2016 22:15,2,0.000,ALERT,213.06,299.67,59.986,1472177703,"201051344000458","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,533759.8,533759.8,4756,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177743,923141.00
08/25/2016 22:15,2,0.000,ALERT,213.74,299.37,59.986,1472177703,"201051344000853","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,532976.7,532976.7,4758,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177745,923142.00
08/25/2016 22:15,2,0.000,ALERT,213.74,299.97,59.986,1472177703,"201051344000685","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,536181.8,536181.8,4769,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177747,923143.00
08/25/2016 22:15,2,0.000,ALERT,213.51,299.37,59.986,1472177703,"201051344000917","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,533152.2,533152.2,4777,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177749,923144.00
08/25/2016 22:15,2,0.000,ALERT,213.74,300.27,59.944,1472177703,"201051344001145","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,538344.6,538344.6,4773,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177751,923145.00
08/25/2016 22:15,2,0.000,ALERT,213.51,299.07,59.970,1472177703,"201051344000651","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,531261.7,531261.7,4753,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177753,923146.00
08/25/2016 22:15,2,0.000,ALERT,211.93,298.17,59.981,1472177703,"274151322000088","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,760367.6,760367.6,4724,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177754,923147.00
08/25/2016 22:15,2,0.000,ALERT,213.06,297.57,59.986,1472177703,"274151322000068","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,653908.2,653908.2,4797,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177756,923148.00
08/25/2016 22:15,2,0.000,ALERT,213.06,299.67,59.986,1472177703,"201051344001135","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,527416.3,527416.3,4750,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177758,923149.00
08/25/2016 22:15,2,0.000,ALERT,213.06,300.27,59.965,1472177703,"201051344000594","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,538151.0,538151.0,4758,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472177760,923150.00
08/25/2016 22:15,2,0.000,ALERT,213.74,299.67,59.981,1472177703,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.68,0.0,0.0,0.000,535454.0,535454.0,4764,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177761,923151.00
08/25/2016 22:15,2,0.000,ALERT,212.16,299.37,59.986,1472177703,"274151322000054","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,776118.8,776118.8,4717,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177763,923152.00
08/25/2016 22:15,2,0.000,ALERT,213.51,299.37,59.944,1472177703,"201051344000867","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,525469.0,525469.0,4759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177765,923153.00
08/25/2016 22:15,2,0.000,ALERT,213.51,299.97,59.986,1472177703,"201051344001093","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,532572.3,532572.3,4778,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177767,923154.00
08/25/2016 22:15,2,0.000,ALERT,213.29,299.67,59.975,1472177703,"201051344000900","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,542023.4,542023.4,4770,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472177769,923155.00
08/25/2016 22:15,2,0.000,ALERT,213.51,299.07,59.981,1472177703,"201051344000648","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,531280.2,531280.2,4754,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177771,923156.00
08/25/2016 22:15,2,0.000,ALERT,213.29,299.97,59.975,1472177703,"201051344000569","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,542225.3,542225.3,4756,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472177773,923157.00
08/25/2016 22:15,2,0.000,ALERT,213.29,299.97,59.970,1472177703,"201051344000983","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,534495.8,534495.8,4752,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177774,923158.00
08/25/2016 22:15,2,0.000,ALERT,213.29,299.07,59.975,1472177703,"201051344001158","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,526694.5,526694.5,4760,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472177776,923159.00
08/25/2016 22:15,2,0.000,ALERT,213.74,299.97,59.959,1472177703,"201051344000576","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,534140.7,534140.7,4765,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177778,923160.00
08/25/2016 22:15,2,0.000,ALERT,212.38,297.57,60.002,1472177703,"274151322000087","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,748481.9,748481.9,4781,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472177780,923161.00
08/25/2016 22:30,2,0.000,ALERT,213.29,299.37,60.007,1472178604,"201051344000645","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,533644.1,533644.1,4764,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178606,923162.00
08/25/2016 22:30,2,0.000,ALERT,212.16,298.47,60.007,1472178604,"274151322000085","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,776205.3,776205.3,4719,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178607,923163.00
08/25/2016 22:30,2,0.000,ALERT,213.29,299.37,59.959,1472178604,"201051344000633","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,525163.1,525163.1,4757,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178609,923164.00
08/25/2016 22:30,2,0.000,ALERT,212.83,299.37,60.034,1472178604,"201051344000469","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,527563.0,527563.0,4774,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178611,923165.00
08/25/2016 22:30,2,0.000,ALERT,212.61,299.07,59.986,1472178604,"201051344000646","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,528462.3,528462.3,4757,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178613,923166.00
08/25/2016 22:30,2,0.000,ALERT,211.93,299.07,60.007,1472178604,"274151322000052","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,796701.2,796701.2,4717,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472178615,923167.00
08/25/2016 22:30,2,0.000,ALERT,213.06,299.67,60.007,1472178604,"201051344000585","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,537853.1,537853.1,4750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472178616,923168.00
08/25/2016 22:30,2,0.000,ALERT,213.06,299.97,60.028,1472178604,"201051344001230","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,531682.8,531682.8,4775,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178618,923169.00
08/25/2016 22:30,2,0.000,ALERT,213.51,300.27,60.018,1472178604,"201051344000582","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,524435.7,524435.7,4751,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178620,923170.00
08/25/2016 22:30,2,0.000,ALERT,212.61,299.37,60.018,1472178604,"201051344000955","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,538179.0,538179.0,4759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178622,923171.00
08/25/2016 22:30,2,0.000,ALERT,211.93,297.57,60.002,1472178604,"274151322000094","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,653612.1,653612.1,4807,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178623,923172.00
08/25/2016 22:30,2,0.000,ALERT,212.61,299.97,59.981,1472178604,"201051344000579","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,541805.9,541805.9,4765,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178625,923173.00
08/25/2016 22:30,2,0.000,ALERT,212.83,299.97,60.012,1472178604,"201051344000890","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,535428.2,535428.2,4755,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178627,923174.00
08/25/2016 22:30,2,0.000,ALERT,213.06,299.37,60.023,1472178604,"201051344000438","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,536930.4,536930.4,4762,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178629,923175.00
08/25/2016 22:30,2,0.000,ALERT,213.29,299.07,59.986,1472178604,"201051344000417","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,528293.9,528293.9,4757,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178631,923176.00
08/25/2016 22:30,2,0.000,ALERT,212.16,298.77,60.007,1472178604,"274151322000083","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,789481.3,789481.3,4731,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178633,923177.00
08/25/2016 22:30,2,0.000,ALERT,212.83,299.07,60.012,1472178604,"274151322000076","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,842320.3,842320.3,4732,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178635,923178.00
08/25/2016 22:30,2,0.000,ALERT,212.83,300.57,60.018,1472178604,"201051344000868","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,526402.2,526402.2,4766,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178637,923179.00
08/25/2016 22:30,2,0.000,ALERT,212.16,299.67,60.012,1472178604,"274151322000095","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,833812.8,833812.8,4742,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472178639,923180.00
08/25/2016 22:30,2,0.000,ALERT,212.83,299.67,60.028,1472178604,"201051344000988","219011344069620",0.00,19.50,0,295.46,301.77,0.0,0.0,0.000,517587.1,517587.1,4781,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178640,923181.00
08/25/2016 22:30,2,0.000,ALERT,212.83,299.07,60.023,1472178604,"201051344001025","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,536706.9,536706.9,4759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472178642,923182.00
08/25/2016 22:30,2,0.000,ALERT,212.83,299.67,60.007,1472178604,"201051344000458","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,533759.8,533759.8,4758,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178644,923183.00
08/25/2016 22:30,2,0.000,ALERT,213.51,299.67,60.012,1472178604,"201051344000853","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,532976.7,532976.7,4760,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178646,923184.00
08/25/2016 22:30,2,0.000,ALERT,213.51,299.67,60.007,1472178604,"201051344000685","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,536181.8,536181.8,4771,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178648,923185.00
08/25/2016 22:30,2,0.000,ALERT,213.06,299.07,60.012,1472178604,"201051344000917","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,533152.2,533152.2,4779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178649,923186.00
08/25/2016 22:30,2,0.000,ALERT,213.29,299.97,60.007,1472178604,"201051344001145","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,538344.6,538344.6,4775,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178651,923187.00
08/25/2016 22:30,2,0.000,ALERT,213.29,298.77,60.007,1472178604,"201051344000651","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,531261.7,531261.7,4755,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178653,923188.00
08/25/2016 22:30,2,0.000,ALERT,211.70,298.77,60.007,1472178604,"274151322000088","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,760367.6,760367.6,4726,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178655,923189.00
08/25/2016 22:30,2,0.000,ALERT,212.61,297.57,59.996,1472178604,"274151322000068","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,653908.2,653908.2,4799,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178656,923190.00
08/25/2016 22:30,2,0.000,ALERT,212.83,299.67,60.007,1472178604,"201051344001135","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,527416.3,527416.3,4752,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178658,923191.00
08/25/2016 22:30,2,0.000,ALERT,212.61,300.27,60.002,1472178604,"201051344000594","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,538151.0,538151.0,4760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178660,923192.00
08/25/2016 22:30,2,0.000,ALERT,213.06,299.07,60.002,1472178604,"201051344001203","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,535454.0,535454.0,4766,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178662,923193.00
08/25/2016 22:30,2,0.000,ALERT,212.16,298.77,60.002,1472178604,"274151322000054","219011344069620",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,776118.8,776118.8,4719,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178664,923194.00
08/25/2016 22:30,2,0.000,ALERT,213.06,299.37,60.002,1472178604,"201051344000867","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,525469.0,525469.0,4761,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178665,923195.00
08/25/2016 22:30,2,0.000,ALERT,213.06,299.67,60.002,1472178604,"201051344001093","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,532572.3,532572.3,4780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472178667,923196.00
08/25/2016 22:30,2,0.000,ALERT,212.83,299.67,59.986,1472178604,"201051344000900","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,542023.4,542023.4,4772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178669,923197.00
08/25/2016 22:30,2,0.000,ALERT,213.06,299.37,60.023,1472178604,"201051344000648","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,531280.2,531280.2,4756,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178671,923198.00
08/25/2016 22:30,2,0.000,ALERT,212.83,300.27,59.996,1472178604,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,542225.3,542225.3,4758,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472178673,923199.00
08/25/2016 22:30,2,0.000,ALERT,212.83,299.97,59.975,1472178604,"201051344000983","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,534495.8,534495.8,4754,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472178674,923200.00
08/25/2016 22:30,2,0.000,ALERT,212.83,299.67,59.996,1472178604,"201051344001158","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,526694.5,526694.5,4762,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472178676,923201.00
08/25/2016 22:30,2,0.000,ALERT,213.29,300.27,60.002,1472178604,"201051344000576","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,534140.7,534140.7,4767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472178678,923202.00
08/25/2016 22:30,2,0.000,ALERT,211.93,297.57,59.996,1472178604,"274151322000087","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,748481.9,748481.9,4783,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472178680,923203.00
08/25/2016 22:45,2,0.000,ALERT,213.96,300.57,59.986,1472179504,"201051344000645","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,533644.1,533644.1,4766,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179506,923204.00
08/25/2016 22:45,2,0.000,ALERT,212.83,299.07,59.986,1472179504,"274151322000085","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,776205.3,776205.3,4721,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179508,923205.00
08/25/2016 22:45,2,0.000,ALERT,213.96,300.27,59.991,1472179504,"201051344000633","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,525163.1,525163.1,4759,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179509,923206.00
08/25/2016 22:45,2,0.000,ALERT,213.74,300.57,59.986,1472179504,"201051344000469","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,527563.0,527563.0,4776,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179511,923207.00
08/25/2016 22:45,2,0.000,ALERT,213.29,300.27,60.002,1472179504,"201051344000646","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,528462.3,528462.3,4759,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179513,923208.00
08/25/2016 22:45,2,0.000,ALERT,212.38,298.77,59.986,1472179504,"274151322000052","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,796701.2,796701.2,4719,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179515,923209.00
08/25/2016 22:45,2,0.000,ALERT,213.74,300.57,60.018,1472179504,"201051344000585","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,537853.1,537853.1,4752,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179516,923210.00
08/25/2016 22:45,2,0.000,ALERT,213.51,300.87,59.991,1472179504,"201051344001230","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,531682.8,531682.8,4777,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179518,923211.00
08/25/2016 22:45,2,0.000,ALERT,213.96,301.17,60.028,1472179504,"201051344000582","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,524435.7,524435.7,4753,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179520,923212.00
08/25/2016 22:45,2,0.000,ALERT,213.29,300.27,59.991,1472179504,"201051344000955","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,538179.0,538179.0,4761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179522,923213.00
08/25/2016 22:45,2,0.000,ALERT,212.61,298.77,60.023,1472179504,"274151322000094","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,653612.1,653612.1,4809,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179524,923214.00
08/25/2016 22:45,2,0.000,ALERT,213.51,301.17,59.975,1472179504,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,541805.9,541805.9,4767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179525,923215.00
08/25/2016 22:45,2,0.000,ALERT,213.29,301.17,59.996,1472179504,"201051344000890","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,535428.2,535428.2,4757,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179527,923216.00
08/25/2016 22:45,2,0.000,ALERT,213.51,300.27,59.991,1472179504,"201051344000438","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,536930.4,536930.4,4764,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179529,923217.00
08/25/2016 22:45,2,0.000,ALERT,213.74,299.97,60.002,1472179504,"201051344000417","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,528293.9,528293.9,4759,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179531,923218.00
08/25/2016 22:45,2,0.000,ALERT,212.38,299.67,60.002,1472179504,"274151322000083","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,789481.3,789481.3,4733,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179533,923219.00
08/25/2016 22:45,2,0.000,ALERT,213.06,298.77,59.996,1472179504,"274151322000076","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,842320.3,842320.3,4734,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179535,923220.00
08/25/2016 22:45,2,0.000,ALERT,213.51,301.17,59.991,1472179504,"201051344000868","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,526402.2,526402.2,4768,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179536,923221.00
08/25/2016 22:45,2,0.000,ALERT,212.61,299.97,59.991,1472179504,"274151322000095","219011344069620",0.00,19.50,0,298.47,301.17,0.0,0.0,0.000,833812.8,833812.8,4744,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179538,923222.00
08/25/2016 22:45,2,0.000,ALERT,213.29,300.57,60.023,1472179504,"201051344000988","219011344069620",0.00,19.50,0,295.16,301.77,0.0,0.0,0.000,517587.1,517587.1,4783,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179540,923223.00
08/25/2016 22:45,2,0.000,ALERT,213.29,299.67,59.991,1472179504,"201051344001025","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,536706.9,536706.9,4761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179542,923224.00
08/25/2016 22:45,2,0.000,ALERT,213.29,300.87,59.996,1472179504,"201051344000458","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,533759.8,533759.8,4760,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179544,923225.00
08/25/2016 22:45,2,0.000,ALERT,214.19,300.57,59.991,1472179504,"201051344000853","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,532976.7,532976.7,4762,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179545,923226.00
08/25/2016 22:45,2,0.000,ALERT,213.74,300.27,59.996,1472179504,"201051344000685","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,536181.8,536181.8,4773,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179547,923227.00
08/25/2016 22:45,2,0.000,ALERT,213.51,299.97,59.986,1472179504,"201051344000917","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,533152.2,533152.2,4781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179549,923228.00
08/25/2016 22:45,2,0.000,ALERT,213.74,300.57,59.991,1472179504,"201051344001145","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,538344.6,538344.6,4777,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179551,923229.00
08/25/2016 22:45,2,0.000,ALERT,213.74,299.67,59.991,1472179504,"201051344000651","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,531261.7,531261.7,4757,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179553,923230.00
08/25/2016 22:45,2,0.000,ALERT,212.16,298.47,59.996,1472179504,"274151322000088","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,760367.6,760367.6,4728,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179555,923231.00
08/25/2016 22:45,2,0.000,ALERT,213.29,298.17,59.938,1472179504,"274151322000068","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,653908.2,653908.2,4801,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179556,923232.00
08/25/2016 22:45,2,0.000,ALERT,213.06,300.27,59.986,1472179504,"201051344001135","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,527416.3,527416.3,4754,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179558,923233.00
08/25/2016 22:45,2,0.000,ALERT,213.29,301.47,59.991,1472179504,"201051344000594","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,538151.0,538151.0,4762,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179560,923234.00
08/25/2016 22:45,2,0.000,ALERT,213.51,299.97,59.996,1472179504,"201051344001203","219011344069620",0.00,19.30,0,297.57,303.28,0.0,0.0,0.000,535454.0,535454.0,4768,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179562,923235.00
08/25/2016 22:45,2,0.000,ALERT,212.61,299.37,60.002,1472179504,"274151322000054","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,776118.8,776118.8,4721,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179563,923236.00
08/25/2016 22:45,2,0.000,ALERT,213.74,300.57,59.954,1472179504,"201051344000867","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,525469.0,525469.0,4763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179565,923237.00
08/25/2016 22:45,2,0.000,ALERT,213.51,300.27,60.002,1472179504,"201051344001093","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,532572.3,532572.3,4782,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179567,923238.00
08/25/2016 22:45,2,0.000,ALERT,213.51,300.57,59.954,1472179504,"201051344000900","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,542023.4,542023.4,4774,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179569,923239.00
08/25/2016 22:45,2,0.000,ALERT,213.74,300.27,59.996,1472179504,"201051344000648","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,531280.2,531280.2,4758,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179571,923240.00
08/25/2016 22:45,2,0.000,ALERT,213.51,301.17,60.012,1472179504,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,542225.3,542225.3,4760,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179572,923241.00
08/25/2016 22:45,2,0.000,ALERT,213.51,300.87,59.996,1472179504,"201051344000983","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,534495.8,534495.8,4756,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179574,923242.00
08/25/2016 22:45,2,0.000,ALERT,213.51,299.97,60.007,1472179504,"201051344001158","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,526694.5,526694.5,4764,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179576,923243.00
08/25/2016 22:45,2,0.000,ALERT,213.96,300.87,59.991,1472179504,"201051344000576","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,534140.7,534140.7,4769,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472179578,923244.00
08/25/2016 22:45,2,0.000,ALERT,212.83,298.77,59.981,1472179504,"274151322000087","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,748481.9,748481.9,4785,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472179580,923245.00
08/25/2016 23:00,2,0.000,ALERT,213.96,300.87,60.018,1472180403,"201051344000645","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,533644.1,533644.1,4768,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180405,923246.00
08/25/2016 23:00,2,0.000,ALERT,212.83,299.37,60.002,1472180403,"274151322000085","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,776205.3,776205.3,4723,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180407,923247.00
08/25/2016 23:00,2,0.000,ALERT,214.19,300.87,60.002,1472180403,"201051344000633","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,525163.1,525163.1,4761,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180409,923248.00
08/25/2016 23:00,2,0.000,ALERT,213.51,300.57,60.012,1472180403,"201051344000469","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,527563.0,527563.0,4778,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180411,923249.00
08/25/2016 23:00,2,0.000,ALERT,213.29,300.57,60.023,1472180403,"201051344000646","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,528462.3,528462.3,4761,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180412,923250.00
08/25/2016 23:00,2,0.000,ALERT,212.61,299.37,60.007,1472180403,"274151322000052","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,796701.2,796701.2,4721,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180414,923251.00
08/25/2016 23:00,2,0.000,ALERT,213.96,300.87,60.007,1472180403,"201051344000585","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,537853.1,537853.1,4754,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180416,923252.00
08/25/2016 23:00,2,0.000,ALERT,213.74,301.17,60.007,1472180403,"201051344001230","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,531682.8,531682.8,4779,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180418,923253.00
08/25/2016 23:00,2,0.000,ALERT,214.19,301.47,60.012,1472180403,"201051344000582","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,524435.7,524435.7,4755,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180420,923254.00
08/25/2016 23:00,2,0.000,ALERT,213.29,300.57,60.028,1472180403,"201051344000955","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,538179.0,538179.0,4763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180421,923255.00
08/25/2016 23:00,2,0.000,ALERT,212.83,299.07,59.975,1472180403,"274151322000094","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,653612.1,653612.1,4811,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180423,923256.00
08/25/2016 23:00,2,0.000,ALERT,213.74,301.47,60.007,1472180403,"201051344000579","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,541805.9,541805.9,4769,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180425,923257.00
08/25/2016 23:00,2,0.000,ALERT,213.74,301.17,59.975,1472180403,"201051344000890","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,535428.2,535428.2,4759,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180427,923258.00
08/25/2016 23:00,2,0.000,ALERT,213.96,300.57,60.018,1472180403,"201051344000438","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,536930.4,536930.4,4766,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180429,923259.00
08/25/2016 23:00,2,0.000,ALERT,213.96,300.27,60.034,1472180403,"201051344000417","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,528293.9,528293.9,4761,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180431,923260.00
08/25/2016 23:00,2,0.000,ALERT,212.61,299.67,60.012,1472180403,"274151322000083","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,789481.3,789481.3,4735,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180432,923261.00
08/25/2016 23:00,2,0.000,ALERT,213.29,299.67,60.028,1472180403,"274151322000076","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,842320.3,842320.3,4736,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180434,923262.00
08/25/2016 23:00,2,0.000,ALERT,213.51,301.47,60.012,1472180403,"201051344000868","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,526402.2,526402.2,4770,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180436,923263.00
08/25/2016 23:00,2,0.000,ALERT,212.61,299.97,60.034,1472180403,"274151322000095","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,833812.8,833812.8,4746,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180438,923264.00
08/25/2016 23:00,2,0.000,ALERT,213.29,300.27,60.012,1472180403,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,517587.1,517587.1,4785,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180440,923265.00
08/25/2016 23:00,2,0.000,ALERT,213.29,299.67,60.002,1472180403,"201051344001025","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,536706.9,536706.9,4763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180441,923266.00
08/25/2016 23:00,2,0.000,ALERT,213.51,300.57,60.007,1472180403,"201051344000458","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,533759.8,533759.8,4762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180443,923267.00
08/25/2016 23:00,2,0.000,ALERT,214.19,300.57,60.012,1472180403,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,532976.7,532976.7,4764,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180445,923268.00
08/25/2016 23:00,2,0.000,ALERT,213.74,300.57,60.012,1472180403,"201051344000685","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,536181.8,536181.8,4775,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180447,923269.00
08/25/2016 23:00,2,0.000,ALERT,213.51,300.27,60.018,1472180403,"201051344000917","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,533152.2,533152.2,4783,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180449,923270.00
