ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2016 23:00,2,0.000,ALERT,213.74,300.87,60.012,1472180403,"201051344001145","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,538344.6,538344.6,4779,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180450,923271.00
08/25/2016 23:00,2,0.000,ALERT,213.51,299.97,60.018,1472180403,"201051344000651","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,531261.7,531261.7,4759,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180452,923272.00
08/25/2016 23:00,2,0.000,ALERT,212.38,299.67,60.007,1472180403,"274151322000088","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,760367.6,760367.6,4730,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180454,923273.00
08/25/2016 23:00,2,0.000,ALERT,213.51,298.77,60.007,1472180403,"274151322000068","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,653908.2,653908.2,4803,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180456,923274.00
08/25/2016 23:00,2,0.000,ALERT,213.06,300.27,60.007,1472180403,"201051344001135","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,527416.3,527416.3,4756,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180457,923275.00
08/25/2016 23:00,2,0.000,ALERT,213.29,301.17,60.018,1472180403,"201051344000594","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,538151.0,538151.0,4764,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180459,923276.00
08/25/2016 23:00,2,0.000,ALERT,213.51,300.27,60.012,1472180403,"201051344001203","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,535454.0,535454.0,4770,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180461,923277.00
08/25/2016 23:00,2,0.000,ALERT,212.61,299.37,60.002,1472180403,"274151322000054","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,776118.8,776118.8,4723,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180463,923278.00
08/25/2016 23:00,2,0.000,ALERT,213.74,300.27,59.996,1472180403,"201051344000867","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,525469.0,525469.0,4765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180465,923279.00
08/25/2016 23:00,2,0.000,ALERT,213.29,300.57,59.996,1472180403,"201051344001093","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,532572.3,532572.3,4784,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180467,923280.00
08/25/2016 23:00,2,0.000,ALERT,213.29,300.57,59.965,1472180403,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,542023.4,542023.4,4776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180468,923281.00
08/25/2016 23:00,2,0.000,ALERT,213.74,299.97,59.996,1472180403,"201051344000648","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,531280.2,531280.2,4760,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180470,923282.00
08/25/2016 23:00,2,0.000,ALERT,213.29,300.87,60.002,1472180403,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,542225.3,542225.3,4762,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180472,923283.00
08/25/2016 23:00,2,0.000,ALERT,213.29,300.57,59.991,1472180403,"201051344000983","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,534495.8,534495.8,4758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472180474,923284.00
08/25/2016 23:00,2,0.000,ALERT,213.51,300.27,59.991,1472180403,"201051344001158","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,526694.5,526694.5,4766,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180476,923285.00
08/25/2016 23:00,2,0.000,ALERT,213.96,300.87,59.986,1472180403,"201051344000576","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,534140.7,534140.7,4771,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180477,923286.00
08/25/2016 23:00,2,0.000,ALERT,212.61,299.07,59.996,1472180403,"274151322000087","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,748481.9,748481.9,4787,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472180479,923287.00
08/25/2016 23:15,2,0.000,ALERT,214.19,300.87,59.954,1472181303,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,533644.1,533644.1,4770,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181305,923288.00
08/25/2016 23:15,2,0.000,ALERT,213.06,299.97,59.996,1472181303,"274151322000085","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,776205.3,776205.3,4725,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181307,923289.00
08/25/2016 23:15,2,0.000,ALERT,214.19,300.57,59.991,1472181303,"201051344000633","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,525163.1,525163.1,4763,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181309,923290.00
08/25/2016 23:15,2,0.000,ALERT,213.74,300.57,59.996,1472181303,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,527563.0,527563.0,4780,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181311,923291.00
08/25/2016 23:15,2,0.000,ALERT,213.06,300.87,59.981,1472181303,"201051344000646","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,528462.3,528462.3,4763,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181312,923292.00
08/25/2016 23:15,2,0.000,ALERT,212.83,299.97,60.012,1472181303,"274151322000052","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,796701.2,796701.2,4723,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181314,923293.00
08/25/2016 23:15,2,0.000,ALERT,213.74,301.17,60.012,1472181303,"201051344000585","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,537853.1,537853.1,4756,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181316,923294.00
08/25/2016 23:15,2,0.000,ALERT,213.51,301.47,59.996,1472181303,"201051344001230","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,531682.8,531682.8,4781,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181318,923295.00
08/25/2016 23:15,2,0.000,ALERT,213.96,301.77,59.991,1472181303,"201051344000582","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,524435.7,524435.7,4757,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181320,923296.00
08/25/2016 23:15,2,0.000,ALERT,213.06,300.87,59.959,1472181303,"201051344000955","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,538179.0,538179.0,4765,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181321,923297.00
08/25/2016 23:15,2,0.000,ALERT,213.06,299.37,60.007,1472181303,"274151322000094","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,653612.1,653612.1,4813,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181323,923298.00
08/25/2016 23:15,2,0.000,ALERT,213.74,301.47,59.991,1472181303,"201051344000579","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,541805.9,541805.9,4771,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181325,923299.00
08/25/2016 23:15,2,0.000,ALERT,213.29,301.17,59.991,1472181303,"201051344000890","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,535428.2,535428.2,4761,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181327,923300.00
08/25/2016 23:15,2,0.000,ALERT,213.74,301.17,59.986,1472181303,"201051344000438","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,536930.4,536930.4,4768,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181329,923301.00
08/25/2016 23:15,2,0.000,ALERT,213.74,300.57,59.970,1472181303,"201051344000417","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,528293.9,528293.9,4763,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181330,923302.00
08/25/2016 23:15,2,0.000,ALERT,213.06,299.67,59.986,1472181303,"274151322000083","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,789481.3,789481.3,4737,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181332,923303.00
08/25/2016 23:15,2,0.000,ALERT,213.51,299.67,59.996,1472181303,"274151322000076","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,842320.3,842320.3,4738,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181334,923304.00
08/25/2016 23:15,2,0.000,ALERT,213.74,301.47,59.996,1472181303,"201051344000868","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,526402.2,526402.2,4772,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181336,923305.00
08/25/2016 23:15,2,0.000,ALERT,212.83,300.87,59.991,1472181303,"274151322000095","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,833812.8,833812.8,4748,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181338,923306.00
08/25/2016 23:15,2,0.000,ALERT,213.51,300.87,59.991,1472181303,"201051344000988","219011344069620",0.00,19.50,0,296.06,302.07,0.0,0.0,0.000,517587.1,517587.1,4787,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181340,923307.00
08/25/2016 23:15,2,0.000,ALERT,213.29,300.27,59.991,1472181303,"201051344001025","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,536706.9,536706.9,4765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181341,923308.00
08/25/2016 23:15,2,0.000,ALERT,213.74,301.17,60.002,1472181303,"201051344000458","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,533759.8,533759.8,4764,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181343,923309.00
08/25/2016 23:15,2,0.000,ALERT,214.41,300.87,59.996,1472181303,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,532976.7,532976.7,4766,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181345,923310.00
08/25/2016 23:15,2,0.000,ALERT,213.96,301.17,60.007,1472181303,"201051344000685","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,536181.8,536181.8,4777,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181347,923311.00
08/25/2016 23:15,2,0.000,ALERT,213.74,300.57,60.002,1472181303,"201051344000917","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,533152.2,533152.2,4785,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181348,923312.00
08/25/2016 23:15,2,0.000,ALERT,213.74,301.47,60.028,1472181303,"201051344001145","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,538344.6,538344.6,4781,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181350,923313.00
08/25/2016 23:15,2,0.000,ALERT,213.74,300.27,59.991,1472181303,"201051344000651","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,531261.7,531261.7,4761,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181352,923314.00
08/25/2016 23:15,2,0.000,ALERT,212.38,299.37,59.996,1472181303,"274151322000088","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,760367.6,760367.6,4732,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181354,923315.00
08/25/2016 23:15,2,0.000,ALERT,213.51,298.77,59.996,1472181303,"274151322000068","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,653908.2,653908.2,4805,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181356,923316.00
08/25/2016 23:15,2,0.000,ALERT,213.29,300.87,59.996,1472181303,"201051344001135","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,527416.3,527416.3,4758,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181358,923317.00
08/25/2016 23:15,2,0.000,ALERT,213.51,301.77,59.975,1472181303,"201051344000594","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,538151.0,538151.0,4766,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181360,923318.00
08/25/2016 23:15,2,0.000,ALERT,213.96,300.87,60.018,1472181303,"201051344001203","219011344069620",0.00,19.00,0,298.47,304.18,0.0,0.0,0.000,535454.0,535454.0,4772,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181361,923319.00
08/25/2016 23:15,2,0.000,ALERT,212.83,299.37,59.965,1472181303,"274151322000054","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,776118.8,776118.8,4725,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181363,923320.00
08/25/2016 23:15,2,0.000,ALERT,213.96,300.57,59.996,1472181303,"201051344000867","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,525469.0,525469.0,4767,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181365,923321.00
08/25/2016 23:15,2,0.000,ALERT,213.74,301.47,59.991,1472181303,"201051344001093","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,532572.3,532572.3,4786,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181367,923322.00
08/25/2016 23:15,2,0.000,ALERT,213.51,300.87,60.012,1472181303,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,542023.4,542023.4,4778,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181369,923323.00
08/25/2016 23:15,2,0.000,ALERT,213.96,300.27,60.034,1472181303,"201051344000648","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,531280.2,531280.2,4762,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181370,923324.00
08/25/2016 23:15,2,0.000,ALERT,213.74,301.17,59.991,1472181303,"201051344000569","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,542225.3,542225.3,4764,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181372,923325.00
08/25/2016 23:15,2,0.000,ALERT,213.74,301.17,59.991,1472181303,"201051344000983","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,534495.8,534495.8,4760,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181374,923326.00
08/25/2016 23:15,2,0.000,ALERT,213.74,300.57,59.970,1472181303,"201051344001158","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,526694.5,526694.5,4768,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181376,923327.00
08/25/2016 23:15,2,0.000,ALERT,214.19,301.17,59.991,1472181303,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,534140.7,534140.7,4773,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472181377,923328.00
08/25/2016 23:15,2,0.000,ALERT,213.06,299.07,59.986,1472181303,"274151322000087","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,748481.9,748481.9,4789,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472181379,923329.00
08/25/2016 23:30,2,0.000,ALERT,214.19,301.17,59.986,1472182203,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,533644.1,533644.1,4772,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182205,923330.00
08/25/2016 23:30,2,0.000,ALERT,213.06,299.97,59.933,1472182203,"274151322000085","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,776205.3,776205.3,4727,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182207,923331.00
08/25/2016 23:30,2,0.000,ALERT,214.19,301.17,59.965,1472182203,"201051344000633","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,525163.1,525163.1,4765,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182208,923332.00
08/25/2016 23:30,2,0.000,ALERT,213.74,301.17,59.991,1472182203,"201051344000469","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,527563.0,527563.0,4782,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182210,923333.00
08/25/2016 23:30,2,0.000,ALERT,213.29,300.27,59.991,1472182203,"201051344000646","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,528462.3,528462.3,4765,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182212,923334.00
08/25/2016 23:30,2,0.000,ALERT,212.83,300.57,59.991,1472182203,"274151322000052","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,796701.2,796701.2,4725,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182214,923335.00
08/25/2016 23:30,2,0.000,ALERT,213.74,300.57,60.039,1472182203,"201051344000585","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,537853.1,537853.1,4758,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472182216,923336.00
08/25/2016 23:30,2,0.000,ALERT,213.74,300.87,59.975,1472182203,"201051344001230","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,531682.8,531682.8,4783,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472182218,923337.00
08/25/2016 23:30,2,0.000,ALERT,214.19,301.17,60.018,1472182203,"201051344000582","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,524435.7,524435.7,4759,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182219,923338.00
08/25/2016 23:30,2,0.000,ALERT,213.29,300.57,59.991,1472182203,"201051344000955","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,538179.0,538179.0,4767,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182221,923339.00
08/25/2016 23:30,2,0.000,ALERT,213.06,299.37,59.981,1472182203,"274151322000094","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,653612.1,653612.1,4815,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182223,923340.00
08/25/2016 23:30,2,0.000,ALERT,213.51,301.47,59.991,1472182203,"201051344000579","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,541805.9,541805.9,4773,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182225,923341.00
08/25/2016 23:30,2,0.000,ALERT,213.51,300.87,59.996,1472182203,"201051344000890","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,535428.2,535428.2,4763,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472182227,923342.00
08/25/2016 23:30,2,0.000,ALERT,213.74,300.57,59.970,1472182203,"201051344000438","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,536930.4,536930.4,4770,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182229,923343.00
08/25/2016 23:30,2,0.000,ALERT,213.74,299.97,59.991,1472182203,"201051344000417","219011344069620",0.00,19.30,0,298.77,301.77,0.0,0.0,0.000,528293.9,528293.9,4765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182230,923344.00
08/25/2016 23:30,2,0.000,ALERT,213.06,300.87,59.996,1472182203,"274151322000083","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,789481.3,789481.3,4739,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472182232,923345.00
08/25/2016 23:30,2,0.000,ALERT,213.51,299.97,60.002,1472182203,"274151322000076","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,842320.3,842320.3,4740,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182234,923346.00
08/25/2016 23:30,2,0.000,ALERT,213.51,301.77,59.996,1472182203,"201051344000868","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,526402.2,526402.2,4774,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182236,923347.00
08/25/2016 23:30,2,0.000,ALERT,213.06,301.17,60.007,1472182203,"274151322000095","219011344069620",0.00,19.30,0,299.37,302.37,0.0,0.0,0.000,833812.8,833812.8,4750,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182238,923348.00
08/25/2016 23:30,2,0.000,ALERT,213.51,301.17,59.991,1472182203,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,517587.1,517587.1,4789,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182239,923349.00
08/25/2016 23:30,2,0.000,ALERT,213.51,299.97,59.996,1472182203,"201051344001025","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,536706.9,536706.9,4767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182241,923350.00
08/25/2016 23:30,2,0.000,ALERT,213.74,301.47,59.970,1472182203,"201051344000458","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,533759.8,533759.8,4766,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182243,923351.00
08/25/2016 23:30,2,0.000,ALERT,214.19,301.17,60.002,1472182203,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,532976.7,532976.7,4768,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182245,923352.00
08/25/2016 23:30,2,0.000,ALERT,214.19,300.87,60.007,1472182203,"201051344000685","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,536181.8,536181.8,4779,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182247,923353.00
08/25/2016 23:30,2,0.000,ALERT,213.74,299.97,60.002,1472182203,"201051344000917","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,533152.2,533152.2,4787,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472182249,923354.00
08/25/2016 23:30,2,0.000,ALERT,213.96,301.17,60.002,1472182203,"201051344001145","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,538344.6,538344.6,4783,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182250,923355.00
08/25/2016 23:30,2,0.000,ALERT,213.96,299.67,59.996,1472182203,"201051344000651","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,531261.7,531261.7,4763,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182252,923356.00
08/25/2016 23:30,2,0.000,ALERT,212.61,300.57,60.034,1472182203,"274151322000088","219011344069620",0.00,20.00,0,298.17,301.17,0.0,0.0,0.000,760367.6,760367.6,4734,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472182254,923357.00
08/25/2016 23:30,2,0.000,ALERT,213.51,299.37,60.002,1472182203,"274151322000068","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,653908.2,653908.2,4807,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182256,923358.00
08/25/2016 23:30,2,0.000,ALERT,213.51,300.57,59.996,1472182203,"201051344001135","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,527416.3,527416.3,4760,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472182258,923359.00
08/25/2016 23:30,2,0.000,ALERT,213.51,302.07,59.996,1472182203,"201051344000594","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,538151.0,538151.0,4768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472182260,923360.00
08/25/2016 23:30,2,0.000,ALERT,213.96,300.27,60.002,1472182203,"201051344001203","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,535454.0,535454.0,4774,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182262,923361.00
08/25/2016 23:30,2,0.000,ALERT,212.83,300.57,60.007,1472182203,"274151322000054","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,776118.8,776118.8,4727,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182263,923362.00
08/25/2016 23:30,2,0.000,ALERT,213.96,301.17,60.012,1472182203,"201051344000867","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,525469.0,525469.0,4769,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182265,923363.00
08/25/2016 23:30,2,0.000,ALERT,213.96,300.57,60.002,1472182203,"201051344001093","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,532572.3,532572.3,4788,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472182267,923364.00
08/25/2016 23:30,2,0.000,ALERT,213.74,301.47,60.002,1472182203,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,542023.4,542023.4,4780,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472182269,923365.00
08/25/2016 23:30,2,0.000,ALERT,213.96,300.87,60.034,1472182203,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,531280.2,531280.2,4764,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182271,923366.00
08/25/2016 23:30,2,0.000,ALERT,213.74,302.07,59.996,1472182203,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,542225.3,542225.3,4766,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182273,923367.00
08/25/2016 23:30,2,0.000,ALERT,213.74,301.77,59.996,1472182203,"201051344000983","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,534495.8,534495.8,4762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182274,923368.00
08/25/2016 23:30,2,0.000,ALERT,213.74,301.47,60.002,1472182203,"201051344001158","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,526694.5,526694.5,4770,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182276,923369.00
08/25/2016 23:30,2,0.000,ALERT,214.19,302.07,60.007,1472182203,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,534140.7,534140.7,4775,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472182278,923370.00
08/25/2016 23:30,2,0.000,ALERT,213.06,299.07,60.002,1472182203,"274151322000087","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,748481.9,748481.9,4791,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472182280,923371.00
08/25/2016 23:45,2,0.000,ALERT,213.51,300.27,59.981,1472183103,"201051344000645","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,533644.1,533644.1,4774,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183105,923372.00
08/25/2016 23:45,2,0.000,ALERT,212.38,299.07,60.007,1472183103,"274151322000085","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,776205.3,776205.3,4729,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183107,923373.00
08/25/2016 23:45,2,0.000,ALERT,213.51,299.97,59.975,1472183103,"201051344000633","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,525163.1,525163.1,4767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183109,923374.00
08/25/2016 23:45,2,0.000,ALERT,213.06,300.27,60.012,1472183103,"201051344000469","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,527563.0,527563.0,4784,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183111,923375.00
08/25/2016 23:45,2,0.000,ALERT,211.93,298.17,59.975,1472183103,"201051344000646","219011344069620",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,528462.3,528462.3,4767,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183113,923376.00
08/25/2016 23:45,2,0.000,ALERT,211.93,299.37,59.970,1472183103,"274151322000052","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,796701.2,796701.2,4727,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183114,923377.00
08/25/2016 23:45,2,0.000,ALERT,212.38,298.47,59.986,1472183103,"201051344000585","219011344069620",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,537853.1,537853.1,4760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183116,923378.00
08/25/2016 23:45,2,0.000,ALERT,212.38,298.77,59.975,1472183103,"201051344001230","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,531682.8,531682.8,4785,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183118,923379.00
08/25/2016 23:45,2,0.000,ALERT,212.83,299.07,59.975,1472183103,"201051344000582","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,524435.7,524435.7,4761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183120,923380.00
08/25/2016 23:45,2,0.000,ALERT,211.93,298.17,59.938,1472183103,"201051344000955","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,538179.0,538179.0,4769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183121,923381.00
08/25/2016 23:45,2,0.000,ALERT,212.16,298.47,59.970,1472183103,"274151322000094","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,653612.1,653612.1,4817,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183123,923382.00
08/25/2016 23:45,2,0.000,ALERT,212.83,300.87,59.959,1472183103,"201051344000579","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,541805.9,541805.9,4775,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183125,923383.00
08/25/2016 23:45,2,0.000,ALERT,212.16,298.77,59.975,1472183103,"201051344000890","219011344069620",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,535428.2,535428.2,4765,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183127,923384.00
08/25/2016 23:45,2,0.000,ALERT,212.61,298.47,59.986,1472183103,"201051344000438","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,536930.4,536930.4,4772,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183129,923385.00
08/25/2016 23:45,2,0.000,ALERT,212.38,297.57,59.975,1472183103,"201051344000417","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,528293.9,528293.9,4767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183131,923386.00
08/25/2016 23:45,2,0.000,ALERT,212.16,299.07,59.981,1472183103,"274151322000083","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,789481.3,789481.3,4741,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183133,923387.00
08/25/2016 23:45,2,0.000,ALERT,212.83,298.77,59.981,1472183103,"274151322000076","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,842320.3,842320.3,4742,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183134,923388.00
08/25/2016 23:45,2,0.000,ALERT,212.83,300.87,59.928,1472183103,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,526402.2,526402.2,4776,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183136,923389.00
08/25/2016 23:45,2,0.000,ALERT,212.16,300.27,59.970,1472183103,"274151322000095","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,833812.8,833812.8,4752,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183138,923390.00
08/25/2016 23:45,2,0.000,ALERT,212.83,300.57,59.975,1472183103,"201051344000988","219011344069620",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,517587.1,517587.1,4791,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183140,923391.00
08/25/2016 23:45,2,0.000,ALERT,212.16,297.87,59.975,1472183103,"201051344001025","219011344069620",0.00,18.70,0,296.66,302.98,0.0,0.0,0.000,536706.9,536706.9,4769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183141,923392.00
08/25/2016 23:45,2,0.000,ALERT,212.83,300.57,59.965,1472183103,"201051344000458","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,533759.8,533759.8,4768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183143,923393.00
08/25/2016 23:45,2,0.000,ALERT,213.51,300.27,59.986,1472183103,"201051344000853","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,532976.7,532976.7,4770,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183145,923394.00
08/25/2016 23:45,2,0.000,ALERT,212.61,298.47,59.986,1472183103,"201051344000685","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,536181.8,536181.8,4781,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183147,923395.00
08/25/2016 23:45,2,0.000,ALERT,212.38,297.87,59.986,1472183103,"201051344000917","219011344069620",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,533152.2,533152.2,4789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183149,923396.00
08/25/2016 23:45,2,0.000,ALERT,212.61,298.77,59.986,1472183103,"201051344001145","219011344069620",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,538344.6,538344.6,4785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183150,923397.00
08/25/2016 23:45,2,0.000,ALERT,212.38,297.57,60.028,1472183103,"201051344000651","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,531261.7,531261.7,4765,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183152,923398.00
08/25/2016 23:45,2,0.000,ALERT,211.70,298.17,59.986,1472183103,"274151322000088","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,760367.6,760367.6,4736,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183154,923399.00
08/25/2016 23:45,2,0.000,ALERT,212.83,297.87,59.986,1472183103,"274151322000068","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,653908.2,653908.2,4809,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183156,923400.00
08/25/2016 23:45,2,0.000,ALERT,212.16,298.17,59.986,1472183103,"201051344001135","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,527416.3,527416.3,4762,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183158,923401.00
08/25/2016 23:45,2,0.000,ALERT,212.61,300.87,59.986,1472183103,"201051344000594","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,538151.0,538151.0,4770,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183159,923402.00
08/25/2016 23:45,2,0.000,ALERT,212.38,298.17,60.023,1472183103,"201051344001203","219011344069620",0.00,19.00,0,296.96,304.18,0.0,0.0,0.000,535454.0,535454.0,4776,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183161,923403.00
08/25/2016 23:45,2,0.000,ALERT,212.16,298.77,60.002,1472183103,"274151322000054","219011344069620",0.00,20.30,0,296.96,302.37,0.0,0.0,0.000,776118.8,776118.8,4729,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183163,923404.00
08/25/2016 23:45,2,0.000,ALERT,213.06,300.27,59.986,1472183103,"201051344000867","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,525469.0,525469.0,4771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183165,923405.00
08/25/2016 23:45,2,0.000,ALERT,212.38,298.47,59.981,1472183103,"201051344001093","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,532572.3,532572.3,4790,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183167,923406.00
08/25/2016 23:45,2,0.000,ALERT,212.83,300.27,59.986,1472183103,"201051344000900","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,542023.4,542023.4,4782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183169,923407.00
08/25/2016 23:45,2,0.000,ALERT,213.29,299.97,59.991,1472183103,"201051344000648","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,531280.2,531280.2,4766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183170,923408.00
08/25/2016 23:45,2,0.000,ALERT,212.83,300.87,59.949,1472183103,"201051344000569","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,542225.3,542225.3,4768,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183172,923409.00
08/25/2016 23:45,2,0.000,ALERT,212.83,300.57,59.986,1472183103,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,534495.8,534495.8,4764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183174,923410.00
08/25/2016 23:45,2,0.000,ALERT,212.83,299.97,59.986,1472183103,"201051344001158","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,526694.5,526694.5,4772,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183176,923411.00
08/25/2016 23:45,2,0.000,ALERT,213.29,300.87,59.986,1472183103,"201051344000576","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,534140.7,534140.7,4777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472183178,923412.00
08/25/2016 23:45,2,0.000,ALERT,212.16,297.87,59.975,1472183103,"274151322000087","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,748481.9,748481.9,4793,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472183180,923413.00
